ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 03:00,0,0.000,ALERT,214.64,303.88,59.986,1400569248,"274151322000083","019011112586793",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,124171.0,124171.0,2215,0,0,0,L,1151911521,2,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570124,618188.00
05/20/2014 03:00,0,0.000,ALERT,215.09,303.58,60.023,1400569248,"274151322000076","019011112586793",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,125978.4,125978.4,2206,0,0,0,L,1151911521,2,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570127,618189.00
05/20/2014 03:00,0,0.000,ALERT,214.41,302.98,59.975,1400569248,"274151322000094","019011112586793",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,72165.0,72165.0,2213,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400569334,618180.00
05/20/2014 03:00,0,0.000,ALERT,214.19,304.18,59.975,1400569248,"274151322000052","019011112586793",0.00,11.30,0,299.97,306.88,0.0,0.0,0.000,124255.7,124255.7,2175,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400569337,618181.00
05/20/2014 03:00,0,0.000,ALERT,214.64,303.58,59.986,1400569248,"274151322000085","019011112586793",0.00,11.30,0,300.27,306.58,0.0,0.0,0.000,123655.0,123655.0,2159,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400569340,618182.00
05/20/2014 03:00,0,0.000,ALERT,214.41,302.98,59.981,1400569248,"274151322000087","019011112586793",0.00,13.00,0,299.37,305.98,0.0,0.0,0.000,119303.5,119303.5,2182,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570128,618190.00
05/20/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1400569248,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,119533.5,119533.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618191.00
05/20/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1400569248,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,124597.9,124597.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618192.00
05/20/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1400569248,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,69968.3,69968.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618193.00
05/20/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1400569248,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,122405.9,122405.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618194.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618195.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618205.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618197.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618198.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618199.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618200.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618201.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618202.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618203.00
05/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400569248,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570128,618204.00
05/20/2014 03:15,0,0.000,ALERT,214.41,302.68,59.975,1400570103,"274151322000094","019011112586793",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,72165.0,72165.0,2215,0,0,0,L,1151911521,2,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570146,618194.00
05/20/2014 03:15,0,0.000,ALERT,213.96,302.98,59.981,1400570103,"274151322000052","019011112586793",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,124255.7,124255.7,2179,0,0,0,L,1151911521,2,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570118,618190.00
05/20/2014 03:15,0,0.000,ALERT,214.19,303.88,59.981,1400570103,"274151322000088","019011112586793",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,119533.5,119533.5,2169,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570132,618180.00
05/20/2014 03:15,0,0.000,ALERT,214.41,304.78,59.981,1400570103,"274151322000095","019011112586793",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,124597.9,124597.9,2196,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570136,618181.00
05/20/2014 03:15,0,0.000,ALERT,215.09,302.68,59.986,1400570103,"274151322000068","019011112586793",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,69968.3,69968.3,2186,0,0,0,L,1151911521,4,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570120,618191.00
05/20/2014 03:15,0,0.000,ALERT,213.96,302.98,59.986,1400570103,"274151322000054","019011112586793",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,122405.9,122405.9,2172,0,0,0,L,1151911521,2,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570142,618188.00
05/20/2014 03:15,0,0.000,ALERT,214.41,302.98,59.996,1400570103,"274151322000085","019011112586793",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,123655.0,123655.0,2164,0,0,0,L,1151911521,4,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570070,618189.00
05/20/2014 03:15,0,0.000,ALERT,214.41,303.58,59.970,1400570103,"274151322000083","019011112586793",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,124171.0,124171.0,2219,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570137,618192.00
05/20/2014 03:15,0,0.000,ALERT,214.87,302.98,59.965,1400570103,"274151322000076","019011112586793",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,125978.4,125978.4,2210,0,0,0,L,1151911521,3,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570141,618193.00
05/20/2014 03:15,0,0.000,ALERT,214.41,302.98,59.981,1400570103,"274151322000087","019011112586793",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,119303.5,119303.5,2184,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570136,618187.00
05/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400570103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570983,618195.00
05/20/2014 03:15,0,0.000,ALERT,214.41,302.98,59.996,1400570105,"274151322000085","019011112586793",0.00,11.30,0,302.07,305.38,0.0,0.0,0.000,123655.0,123655.0,2164,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570118,618206.00
05/20/2014 03:15,0,0.000,ALERT,213.74,302.37,59.970,1400570105,"274151322000088","019011112586793",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,119533.5,119533.5,2173,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570121,618207.00
05/20/2014 03:15,0,0.000,ALERT,214.19,301.77,59.981,1400570105,"274151322000087","019011112586793",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,119303.5,119303.5,2186,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570152,618208.00
05/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400570105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570985,618209.00
05/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400570105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570985,618210.00
05/20/2014 03:15,0,0.000,ALERT,214.41,302.98,59.975,1400570104,"274151322000094","019011112586793",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,72165.0,72165.0,2213,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570128,618206.00
05/20/2014 03:15,0,0.000,ALERT,214.19,303.88,59.981,1400570104,"274151322000052","019011112586793",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,124255.7,124255.7,2177,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570133,618207.00
05/20/2014 03:15,0,0.000,ALERT,214.41,304.48,59.991,1400570104,"274151322000095","019011112586793",0.00,10.70,0,302.98,306.28,0.0,0.0,0.000,124597.9,124597.9,2198,0,0,0,L,1151911521,2,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570119,618211.00
05/20/2014 03:15,0,0.000,ALERT,214.19,303.28,59.986,1400570104,"274151322000088","019011112586793",0.00,11.70,0,301.77,305.08,0.0,0.0,0.000,119533.5,119533.5,2171,0,0,0,L,1151911521,2,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400570410,618209.00
05/20/2014 03:15,0,0.000,ALERT,215.09,302.68,59.986,1400570104,"274151322000068","019011112586793",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,69968.3,69968.3,2186,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570073,618210.00
05/20/2014 03:15,0,0.000,ALERT,213.96,302.98,59.986,1400570104,"274151322000054","019011112586793",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,122405.9,122405.9,2172,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400570120,618212.00
05/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400570104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570985,618215.00
05/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400570104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400570985,618214.00
05/20/2014 03:30,0,0.000,ALERT,214.41,304.18,59.981,1400571008,"274151322000083","019011112586793",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,124171.0,124171.0,2221,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571094,618216.00
05/20/2014 03:30,0,0.000,ALERT,215.09,303.28,59.986,1400571008,"274151322000076","019011112586793",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,125978.4,125978.4,2212,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400571097,618217.00
05/20/2014 03:30,0,0.000,ALERT,214.64,303.58,59.991,1400571008,"274151322000094","019011112586793",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,72165.0,72165.0,2217,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400571100,618218.00
05/20/2014 03:30,0,0.000,ALERT,214.19,303.28,59.986,1400571008,"274151322000052","019011112586793",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,124255.7,124255.7,2181,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571103,618219.00
05/20/2014 03:30,0,0.000,ALERT,214.64,303.58,60.012,1400571008,"274151322000085","019011112586793",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,123655.0,123655.0,2166,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571105,618220.00
05/20/2014 03:30,0,0.000,ALERT,214.64,303.28,59.975,1400571008,"274151322000087","019011112586793",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,119303.5,119303.5,2188,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400571108,618221.00
05/20/2014 03:30,0,0.000,ALERT,214.19,303.88,59.991,1400571008,"274151322000088","019011112586793",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,119533.5,119533.5,2175,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571111,618222.00
05/20/2014 03:30,0,0.000,ALERT,214.64,305.08,59.991,1400571008,"274151322000095","019011112586793",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,124597.9,124597.9,2200,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571114,618223.00
05/20/2014 03:30,0,0.000,ALERT,215.32,303.28,59.975,1400571008,"274151322000068","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,69968.3,69968.3,2188,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571117,618224.00
05/20/2014 03:30,0,0.000,ALERT,214.64,304.48,59.970,1400571008,"274151322000054","019011112586793",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,122405.9,122405.9,2174,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400571119,618225.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618226.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618227.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618228.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618231.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618230.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618232.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618233.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618234.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618235.00
05/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400571008,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400571889,618236.00
05/20/2014 03:45,0,0.000,ALERT,213.74,302.68,59.970,1400571957,"274151322000052","019011112586793",0.00,11.30,0,300.87,305.98,0.0,0.0,0.000,124255.7,124255.7,2183,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571993,618237.00
05/20/2014 03:45,0,0.000,ALERT,215.09,303.88,59.975,1400571957,"274151322000085","019011112586793",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,123655.0,123655.0,2170,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400571997,618238.00
05/20/2014 03:45,0,0.000,ALERT,213.96,303.58,59.975,1400571957,"274151322000095","019011112586793",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,124597.9,124597.9,2202,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400571999,618239.00
05/20/2014 03:45,0,0.000,ALERT,214.87,301.77,59.970,1400571957,"274151322000068","019011112586793",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,69968.3,69968.3,2190,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572000,618240.00
05/20/2014 03:45,0,0.000,ALERT,214.64,303.88,59.981,1400571957,"274151322000054","019011112586793",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,122405.9,122405.9,2178,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572005,618241.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618253.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618243.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618250.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618245.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618251.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618247.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618248.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618249.00
05/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400571957,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400572938,618252.00
05/20/2014 04:15,0,0.000,ALERT,213.96,302.98,59.975,1400573707,"274151322000052","019011112586793",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,124255.7,124255.7,2187,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400573726,618254.00
05/20/2014 04:15,0,0.000,ALERT,214.87,302.68,59.986,1400573707,"274151322000068","019011112586793",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,69968.3,69968.3,2194,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572604,618255.00
05/20/2014 04:15,0,0.000,ALERT,214.19,301.77,59.975,1400573707,"274151322000087","019011112586793",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,119303.5,119303.5,2194,0,0,0,L,1151911521,3,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572594,618256.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618262.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618265.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618264.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618260.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618261.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618267.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618266.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618268.00
05/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400573707,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400574587,618269.00
05/20/2014 04:30,0,0.000,ALERT,214.41,303.88,59.928,1400574603,"274151322000083","019011112586793",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,124171.0,124171.0,2231,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572632,618270.00
05/20/2014 04:30,0,0.000,ALERT,215.09,303.88,59.928,1400574603,"274151322000076","019011112586793",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,125978.4,125978.4,2222,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572634,618271.00
05/20/2014 04:30,0,0.000,ALERT,214.64,303.28,59.938,1400574603,"274151322000094","019011112586793",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,72165.0,72165.0,2227,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572575,618272.00
05/20/2014 04:30,0,0.000,ALERT,214.19,302.98,59.938,1400574603,"274151322000052","019011112586793",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,124255.7,124255.7,2189,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572579,618273.00
05/20/2014 04:30,0,0.000,ALERT,214.87,303.88,59.938,1400574603,"274151322000085","019011112586793",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,123655.0,123655.0,2176,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572583,618274.00
05/20/2014 04:30,0,0.000,ALERT,214.87,303.28,59.938,1400574603,"274151322000087","019011112586793",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,119303.5,119303.5,2196,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572586,618275.00
05/20/2014 04:30,0,0.000,ALERT,214.19,303.28,59.933,1400574603,"274151322000088","019011112586793",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,119533.5,119533.5,2185,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572590,618276.00
05/20/2014 04:30,0,0.000,ALERT,214.64,304.78,59.928,1400574603,"274151322000095","019011112586793",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,124597.9,124597.9,2208,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572594,618277.00
05/20/2014 04:30,0,0.000,ALERT,215.09,302.98,59.944,1400574603,"274151322000068","019011112586793",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,69968.3,69968.3,2196,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572598,618278.00
05/20/2014 04:30,0,0.000,ALERT,214.19,304.18,59.933,1400574603,"274151322000054","019011112586793",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,122405.9,122405.9,2184,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572602,618279.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618285.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618281.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618282.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618292.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618288.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618293.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618287.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618289.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618290.00
05/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400574603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400575484,618291.00
05/20/2014 04:45,0,0.000,ALERT,214.19,303.28,59.949,1400575503,"274151322000083","019011112586793",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,124171.0,124171.0,2233,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572634,618294.00
05/20/2014 04:45,0,0.000,ALERT,214.87,303.28,59.975,1400575503,"274151322000076","019011112586793",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,125978.4,125978.4,2224,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572637,618295.00
05/20/2014 04:45,0,0.000,ALERT,214.41,302.68,59.975,1400575503,"274151322000094","019011112586793",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,72165.0,72165.0,2229,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572576,618296.00
05/20/2014 04:45,0,0.000,ALERT,214.19,302.68,59.970,1400575503,"274151322000052","019011112586793",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,124255.7,124255.7,2191,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572580,618297.00
05/20/2014 04:45,0,0.000,ALERT,214.41,302.98,59.965,1400575503,"274151322000085","019011112586793",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,123655.0,123655.0,2178,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572584,618298.00
05/20/2014 04:45,0,0.000,ALERT,213.96,301.77,59.975,1400575503,"274151322000087","019011112586793",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,119303.5,119303.5,2198,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572588,618299.00
05/20/2014 04:45,0,0.000,ALERT,213.74,302.98,59.965,1400575503,"274151322000088","019011112586793",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,119533.5,119533.5,2187,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572592,618300.00
05/20/2014 04:45,0,0.000,ALERT,214.19,304.48,59.970,1400575503,"274151322000095","019011112586793",0.00,10.00,0,302.37,306.28,0.0,0.0,0.000,124597.9,124597.9,2210,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572595,618301.00
05/20/2014 04:45,0,0.000,ALERT,215.09,302.68,59.949,1400575503,"274151322000068","019011112586793",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,69968.3,69968.3,2198,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572599,618302.00
05/20/2014 04:45,0,0.000,ALERT,214.19,303.58,59.944,1400575503,"274151322000054","019011112586793",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,122405.9,122405.9,2186,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572603,618303.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618304.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618314.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618310.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618316.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618315.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618309.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618311.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618312.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618313.00
05/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400575503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400576383,618317.00
05/20/2014 05:00,0,0.000,ALERT,213.74,302.37,59.959,1400576403,"274151322000083","019011112586793",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,124171.0,124171.0,2235,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572633,618318.00
05/20/2014 05:00,0,0.000,ALERT,214.41,302.37,59.970,1400576403,"274151322000076","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,125978.4,125978.4,2226,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572636,618319.00
05/20/2014 05:00,0,0.000,ALERT,213.96,301.47,59.965,1400576403,"274151322000094","019011112586793",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,72165.0,72165.0,2231,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572576,618320.00
05/20/2014 05:00,0,0.000,ALERT,213.96,302.37,59.959,1400576403,"274151322000052","019011112586793",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,124255.7,124255.7,2193,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572580,618321.00
05/20/2014 05:00,0,0.000,ALERT,213.96,302.07,59.965,1400576403,"274151322000085","019011112586793",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,123655.0,123655.0,2180,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572584,618322.00
05/20/2014 05:00,0,0.000,ALERT,213.96,301.17,59.959,1400576403,"274151322000087","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,119303.5,119303.5,2200,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572587,618323.00
05/20/2014 05:00,0,0.000,ALERT,213.51,301.47,59.954,1400576403,"274151322000088","019011112586793",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,119533.5,119533.5,2189,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572591,618324.00
05/20/2014 05:00,0,0.000,ALERT,213.96,303.28,59.938,1400576403,"274151322000095","019011112586793",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,124597.9,124597.9,2212,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572595,618325.00
05/20/2014 05:00,0,0.000,ALERT,214.64,301.17,59.954,1400576403,"274151322000068","019011112586793",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,69968.3,69968.3,2200,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572599,618326.00
05/20/2014 05:00,0,0.000,ALERT,213.74,301.77,59.986,1400576403,"274151322000054","019011112586793",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,122405.9,122405.9,2188,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572603,618327.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618332.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618338.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618337.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618331.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618333.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618334.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618335.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618341.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618339.00
05/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400576403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400577286,618340.00
05/20/2014 05:15,0,0.000,ALERT,213.96,302.37,59.949,1400577303,"274151322000083","019011112586793",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,124171.0,124171.0,2237,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572633,618342.00
05/20/2014 05:15,0,0.000,ALERT,214.64,302.07,59.959,1400577303,"274151322000076","019011112586793",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,125978.4,125978.4,2228,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572637,618343.00
05/20/2014 05:15,0,0.000,ALERT,213.96,301.47,59.933,1400577303,"274151322000094","019011112586793",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,72165.0,72165.0,2233,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572576,618344.00
05/20/2014 05:15,0,0.000,ALERT,213.51,302.37,59.949,1400577303,"274151322000052","019011112586793",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,124255.7,124255.7,2195,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572580,618345.00
05/20/2014 05:15,0,0.000,ALERT,213.96,301.77,59.938,1400577303,"274151322000085","019011112586793",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,123655.0,123655.0,2182,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572584,618346.00
