ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 05:15,0,0.000,ALERT,213.96,300.57,59.938,1400577303,"274151322000087","019011112586793",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,119303.5,119303.5,2202,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572588,618347.00
05/20/2014 05:15,0,0.000,ALERT,213.51,301.47,59.981,1400577303,"274151322000088","019011112586793",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,119533.5,119533.5,2191,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572591,618348.00
05/20/2014 05:15,0,0.000,ALERT,213.74,302.98,59.949,1400577303,"274151322000095","019011112586793",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,124597.9,124597.9,2214,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572595,618349.00
05/20/2014 05:15,0,0.000,ALERT,214.41,301.17,59.944,1400577303,"274151322000068","019011112586793",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,69968.3,69968.3,2202,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572599,618350.00
05/20/2014 05:15,0,0.000,ALERT,213.74,301.77,59.944,1400577303,"274151322000054","019011112586793",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,122405.9,122405.9,2190,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572603,618351.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618352.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618353.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618354.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618360.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618363.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618362.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618358.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618359.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618365.00
05/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400577303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400578191,618364.00
05/20/2014 05:30,0,0.000,ALERT,212.61,299.67,59.970,1400578203,"274151322000083","019011112586793",0.00,10.70,0,297.87,304.18,0.0,0.0,0.000,124171.0,124171.0,2239,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572632,618366.00
05/20/2014 05:30,0,0.000,ALERT,213.29,298.17,59.970,1400578203,"274151322000076","019011112586793",0.00,10.70,0,297.57,303.88,0.0,0.0,0.000,125978.4,125978.4,2230,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572635,618367.00
05/20/2014 05:30,0,0.000,ALERT,212.83,298.77,59.959,1400578203,"274151322000094","019011112586793",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,72165.0,72165.0,2235,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572576,618368.00
05/20/2014 05:30,0,0.000,ALERT,212.61,299.07,59.954,1400578203,"274151322000052","019011112586793",0.00,10.70,0,297.26,303.88,0.0,0.0,0.000,124255.7,124255.7,2197,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572580,618369.00
05/20/2014 05:30,0,0.000,ALERT,213.06,299.07,59.933,1400578203,"274151322000085","019011112586793",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,123655.0,123655.0,2184,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572584,618370.00
05/20/2014 05:30,0,0.000,ALERT,212.83,299.07,59.928,1400578203,"274151322000087","019011112586793",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,119303.5,119303.5,2204,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572588,618371.00
05/20/2014 05:30,0,0.000,ALERT,212.38,298.77,59.949,1400578203,"274151322000088","019011112586793",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,119533.5,119533.5,2193,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572591,618372.00
05/20/2014 05:30,0,0.000,ALERT,212.61,299.67,59.938,1400578203,"274151322000095","019011112586793",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,124597.9,124597.9,2216,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572595,618373.00
05/20/2014 05:30,0,0.000,ALERT,213.51,298.47,59.981,1400578203,"274151322000068","019011112586793",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,69968.3,69968.3,2204,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572599,618374.00
05/20/2014 05:30,0,0.000,ALERT,212.38,299.07,60.007,1400578203,"274151322000054","019011112586793",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,122405.9,122405.9,2192,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572603,618375.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618376.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618386.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618382.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618388.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618387.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618381.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618383.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618384.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618385.00
05/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400578203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400579097,618389.00
05/20/2014 05:45,0,0.000,ALERT,213.74,300.57,59.996,1400579106,"274151322000083","019011112586793",0.00,10.30,0,297.57,304.48,0.0,0.0,0.000,124171.0,124171.0,2241,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572636,618390.00
05/20/2014 05:45,0,0.000,ALERT,213.96,300.57,60.012,1400579106,"274151322000076","019011112586793",0.00,10.30,0,296.96,304.48,0.0,0.0,0.000,125978.4,125978.4,2232,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572576,618391.00
05/20/2014 05:45,0,0.000,ALERT,213.51,299.97,60.018,1400579106,"274151322000094","019011112586793",0.00,10.00,0,297.26,303.58,0.0,0.0,0.000,72165.0,72165.0,2237,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572579,618392.00
05/20/2014 05:45,0,0.000,ALERT,213.29,300.57,59.975,1400579106,"274151322000052","019011112586793",0.00,10.70,0,297.57,304.48,0.0,0.0,0.000,124255.7,124255.7,2199,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572583,618393.00
05/20/2014 05:45,0,0.000,ALERT,213.51,300.27,60.018,1400579106,"274151322000085","019011112586793",0.00,10.70,0,297.87,304.18,0.0,0.0,0.000,123655.0,123655.0,2186,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572587,618394.00
05/20/2014 05:45,0,0.000,ALERT,213.51,299.67,59.981,1400579106,"274151322000087","019011112586793",0.00,12.30,0,296.96,303.58,0.0,0.0,0.000,119303.5,119303.5,2206,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572591,618395.00
05/20/2014 05:45,0,0.000,ALERT,213.06,300.57,59.944,1400579106,"274151322000088","019011112586793",0.00,11.00,0,297.57,304.18,0.0,0.0,0.000,119533.5,119533.5,2195,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572595,618396.00
05/20/2014 05:45,0,0.000,ALERT,213.74,301.47,59.965,1400579106,"274151322000095","019011112586793",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,124597.9,124597.9,2218,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572598,618397.00
05/20/2014 05:45,0,0.000,ALERT,214.41,300.27,59.975,1400579106,"274151322000068","019011112586793",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,69968.3,69968.3,2206,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572602,618398.00
05/20/2014 05:45,0,0.000,ALERT,213.74,301.17,59.970,1400579106,"274151322000054","019011112586793",0.00,11.00,0,297.26,304.48,0.0,0.0,0.000,122405.9,122405.9,2194,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572606,618399.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618405.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618408.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618407.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618403.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618404.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618410.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618409.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618411.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618412.00
05/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400579106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400580004,618413.00
05/20/2014 06:15,0,0.000,ALERT,213.96,302.07,59.944,1400580915,"274151322000083","019011112586793",0.00,10.30,0,299.07,306.28,0.0,0.0,0.000,124171.0,124171.0,2245,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572578,618414.00
05/20/2014 06:15,0,0.000,ALERT,214.19,301.77,59.938,1400580915,"274151322000076","019011112586793",0.00,10.30,0,299.07,306.28,0.0,0.0,0.000,125978.4,125978.4,2236,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572582,618415.00
05/20/2014 06:15,0,0.000,ALERT,213.51,300.57,59.938,1400580915,"274151322000094","019011112586793",0.00,10.00,0,298.47,305.68,0.0,0.0,0.000,72165.0,72165.0,2241,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572585,618416.00
05/20/2014 06:15,0,0.000,ALERT,213.51,301.17,59.944,1400580915,"274151322000052","019011112586793",0.00,10.70,0,298.77,305.98,0.0,0.0,0.000,124255.7,124255.7,2203,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572589,618417.00
05/20/2014 06:15,0,0.000,ALERT,213.96,301.17,59.944,1400580915,"274151322000085","019011112586793",0.00,10.70,0,299.07,305.98,0.0,0.0,0.000,123655.0,123655.0,2190,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572593,618418.00
05/20/2014 06:15,0,0.000,ALERT,213.74,300.27,59.949,1400580915,"274151322000087","019011112586793",0.00,12.00,0,298.17,304.78,0.0,0.0,0.000,119303.5,119303.5,2210,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572597,618419.00
05/20/2014 06:15,0,0.000,ALERT,213.51,301.47,59.944,1400580915,"274151322000088","019011112586793",0.00,11.00,0,298.77,305.68,0.0,0.0,0.000,119533.5,119533.5,2199,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572601,618420.00
05/20/2014 06:15,0,0.000,ALERT,213.96,302.68,59.959,1400580915,"274151322000095","019011112586793",0.00,10.00,0,300.27,306.88,0.0,0.0,0.000,124597.9,124597.9,2222,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572605,618421.00
05/20/2014 06:15,0,0.000,ALERT,214.64,300.87,59.965,1400580915,"274151322000068","019011112586793",0.00,11.00,0,298.77,305.08,0.0,0.0,0.000,69968.3,69968.3,2210,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400572609,618422.00
05/20/2014 06:15,0,0.000,ALERT,213.74,301.47,59.986,1400580915,"274151322000054","019011112586793",0.00,11.00,0,299.07,305.98,0.0,0.0,0.000,122405.9,122405.9,2198,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400572612,618423.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618424.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618425.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618426.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618432.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618434.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618433.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618430.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618431.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618435.00
05/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400580915,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400581815,618436.00
05/20/2014 07:31,0,0.104,ALERT,214.19,338.74,59.949,1400585461,"274151322000083","019011112586793",25.70,11.70,0,284.94,349.56,2.7,0.6,0.004,124171.0,124171.0,2251,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572578,618437.00
05/20/2014 07:31,0,0.107,ALERT,214.64,338.74,59.959,1400585461,"274151322000076","019011112586793",26.66,11.70,0,284.34,353.47,2.9,0.9,0.004,125978.4,125978.4,2242,0,0,0,L,1151911521,1,122.46,124.04,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572581,618438.00
05/20/2014 07:31,0,0.000,ALERT,213.74,299.07,59.970,1400585461,"274151322000094","019011112586793",41.65,10.70,0,284.04,397.35,0.0,0.0,0.000,72165.0,72165.0,2247,0,0,0,L,1151911521,1,121.33,124.04,0002,8,0,0,0,0,0,0,237,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1400572585,618439.00
05/20/2014 07:31,0,0.125,ALERT,213.96,337.84,59.965,1400585461,"274151322000052","019011112586793",26.66,12.00,0,284.34,343.55,3.4,1.4,0.009,124255.8,124255.8,2209,0,0,0,L,1151911521,1,121.78,123.81,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572589,618440.00
05/20/2014 07:31,0,0.105,ALERT,214.19,337.84,59.944,1400585461,"274151322000085","019011112586793",25.96,12.00,0,284.64,350.17,2.8,0.8,0.000,123655.1,123655.1,2196,0,0,0,L,1151911521,1,122.91,123.36,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572593,618441.00
05/20/2014 07:31,0,0.115,ALERT,214.19,337.84,59.991,1400585461,"274151322000087","019011112586793",25.23,13.70,0,283.44,348.06,2.9,0.9,0.000,119303.6,119303.6,2216,0,0,0,L,1151911521,1,122.23,123.59,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572596,618442.00
05/20/2014 07:31,0,0.096,ALERT,213.96,338.44,59.981,1400585461,"274151322000088","019011112586793",23.89,12.00,0,284.34,349.26,2.3,0.3,0.004,119533.5,119533.5,2205,0,0,0,L,1151911521,1,122.91,123.36,0100,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572600,618443.00
05/20/2014 07:31,0,0.102,ALERT,213.96,338.14,60.007,1400585461,"274151322000095","019011112586793",25.76,11.00,0,285.84,340.85,2.6,0.6,0.004,124597.9,124597.9,2228,0,0,0,L,1151911521,1,122.23,123.14,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572604,618444.00
05/20/2014 07:31,0,0.074,ALERT,214.87,315.30,59.975,1400585461,"274151322000068","019011112586793",25.49,11.70,0,284.04,397.35,1.9,0.0,0.000,69968.3,69968.3,2216,0,0,0,L,1151911521,1,122.46,124.04,0002,10,0,0,0,0,0,0,250,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1400572608,618445.00
05/20/2014 07:31,0,0.109,ALERT,213.96,337.24,59.996,1400585461,"274151322000054","019011112586793",25.39,12.30,0,284.34,351.37,2.8,0.8,0.004,122405.9,122405.9,2204,0,0,0,L,1151911521,1,122.46,123.36,0100,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400572612,618446.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618452.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618448.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618453.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618450.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618451.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618454.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618455.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618456.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618457.00
05/20/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1400585461,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400586344,618458.00
05/20/2014 09:15,1,0.458,ALERT,213.1,406.75,60.00,1400591703,"033051125000118","019011112586793",40.11,11,0.145,318.58,446.03,18.3,12.3,0.006,310616.00000007,310624.00000007,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591706,618459.00
05/20/2014 09:15,1,0.415,ALERT,213.1,366.50,60.00,1400591703,"033051125000132","019011112586793",35.64,11,0.138,301.83,441.11,14.7,14.8,0.024,243980.89999942,243987.59999947,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591708,618460.00
05/20/2014 09:15,1,0.479,ALERT,213.2,416.45,60.00,1400591703,"033051125000150","019011112586793",40.01,11,0.153,301.37,444.56,19.1,15.5,0.004,313495.39999962,313503.19999963,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591677,618461.00
05/20/2014 09:15,1,0.548,ACTIVE_NO_POWER,213.0,323.52,60.03,1400591703,"040051121000185","019011112586793",24.57,11,0.133,315.83,439.80,13.4,0.0,0.252,282754.60000003,282759.70000003,11,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591683,618480.00
05/20/2014 09:15,1,0.609,ACTIVE,213.0,373.94,60.03,1400591703,"040051121000095","019011112586793",23.34,11,0.131,311.47,437.18,14.1,11.5,0.004,268964.09999989,268967.89999989,11,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591672,618476.00
05/20/2014 09:15,1,0.362,ALERT,213.0,394.80,60.00,1400591703,"033051125000135","019011112586793",35.44,12,0.149,300.98,441.92,12.7,14.9,0.001,240109.99999992,240116.59999992,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591711,618464.00
05/20/2014 09:15,0,0.600,ACTIVE,214.41,343.55,59.981,1400591703,"274151322000083","019011112586793",29.36,14.70,0,323.72,354.37,17.8,15.3,0.115,124182.2,124182.2,2254,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591712,618465.00
05/20/2014 09:15,0,0.621,ACTIVE,215.32,344.45,59.970,1400591703,"274151322000076","019011112586793",29.82,14.30,0,332.73,355.58,18.8,16.2,0.119,125990.6,125990.6,2245,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591714,618466.00
05/20/2014 09:15,0,0.383,ACTIVE,214.64,423.20,59.970,1400591703,"274151322000094","019011112586793",40.06,15.50,0,296.66,441.54,15.5,13.0,0.097,72173.4,72173.4,2251,0,0,0,L,1151911521,1,122.46,123.81,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591716,618467.00
05/20/2014 09:15,0,0.625,ACTIVE,214.41,344.45,59.965,1400591703,"274151322000052","019011112586793",29.06,14.70,0,327.32,354.37,18.4,15.9,0.106,124268.2,124268.2,2212,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591718,618468.00
05/20/2014 09:15,0,0.590,ACTIVE,214.87,341.15,59.970,1400591703,"274151322000085","019011112586793",29.26,14.30,0,329.13,354.67,17.5,15.0,0.106,123666.4,123666.4,2199,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591780,618469.00
05/20/2014 09:15,0,0.592,ACTIVE,214.41,344.15,59.965,1400591703,"274151322000087","019011112586793",28.69,17.80,0,323.72,354.07,17.2,14.7,0.097,119314.9,119314.9,2219,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591782,618470.00
05/20/2014 09:15,0,0.576,ACTIVE,214.19,340.25,59.975,1400591703,"274151322000088","019011112586793",28.41,14.30,0,326.42,354.07,16.6,14.0,0.093,119543.7,119543.7,2208,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591784,618471.00
05/20/2014 09:15,0,0.596,ACTIVE,214.41,341.75,59.965,1400591703,"274151322000095","019011112586793",29.34,14.00,0,326.72,354.37,17.7,15.1,0.110,124609.2,124609.2,2231,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591785,618472.00
05/20/2014 09:15,0,0.410,ALERT,215.32,412.38,59.970,1400591703,"274151322000068","019011112586793",38.86,16.70,0,297.87,442.14,16.2,13.7,0.088,69977.9,69977.9,2219,0,0,0,L,1151911521,1,122.68,123.81,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591788,618473.00
05/20/2014 09:15,0,0.590,ACTIVE,214.19,341.75,59.975,1400591703,"274151322000054","019011112586793",28.90,15.00,0,327.92,354.67,17.2,14.7,0.110,122417.3,122417.3,2207,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591790,618474.00
05/20/2014 09:15,1,0.552,ALERT,213.5,341.10,60.03,1400591703,"040051121000068","019011112586793",23.17,11,0.136,299.22,440.16,12.7,10.2,0.074,274219.59999995,274224.39999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591670,618475.00
05/20/2014 09:15,1,0.564,ALERT,213.1,385.67,60.03,1400591703,"040051121000097","019011112586793",26.01,12,0.140,298.44,441.94,14.6,14.1,0.005,299103.39999993,299109.19999993,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591675,618477.00
05/20/2014 09:15,1,0.572,ALERT,213.1,378.38,60.03,1400591703,"040051121000116","019011112586793",26.09,11,0.159,300.23,440.00,14.8,14.4,0.008,282870.09999994,282876.39999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591678,618478.00
05/20/2014 09:15,1,0.517,ALERT,213.4,417.78,60.03,1400591703,"040051121000195","019011112586793",24.66,11,0.110,298.87,442.06,12.7,7.8,0.000,285261.90000005,285266.90000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400591681,618479.00
05/20/2014 09:15,1,0.555,ACTIVE,213.1,329.67,60.03,1400591703,"040051121000097","019011112586793",26.56,12,0.045,313.69,440.05,14.6,4.1,0.220,299109.19999993,299109.29999993,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591706,618481.00
05/20/2014 09:15,1,0.616,ACTIVE,213.2,356.74,60.03,1400591703,"040051121000095","019011112586793",23.22,11,0.141,312.26,437.33,14.2,13.3,0.018,268967.89999989,268968.09999989,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591708,618482.00
05/20/2014 09:15,1,0.356,ACTIVE,213.4,379.80,60.03,1400591703,"033051125000132","019011112586793",35.62,11,0.146,317.24,440.74,12.6,11.1,0.006,243987.59999947,243987.89999942,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591710,618483.00
05/20/2014 09:15,1,0.350,ACTIVE,212.8,333.31,60.03,1400591703,"033051125000135","019011112586793",35.17,12,0.114,314.36,433.58,12.2,14.6,0.137,240116.59999992,240116.79999992,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591713,618484.00
05/20/2014 09:15,1,0.588,ACTIVE,212.7,415.82,60.03,1400591703,"040051121000116","019011112586793",25.62,11,0.094,310.42,438.26,15.0,14.1,0.027,282876.39999994,282876.49999994,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591715,618485.00
05/20/2014 09:15,1,0.565,ACTIVE,213.1,401.27,60.03,1400591703,"040051121000068","019011112586793",23.07,11,0.107,315.37,439.36,12.9,14.1,0.000,274224.39999995,274224.49999995,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591717,618486.00
05/20/2014 09:15,1,0.407,ACTIVE,213.3,411.20,60.07,1400591703,"033051125000118","019011112586793",39.02,11,0.131,319.31,442.53,15.8,14.4,0.092,310624.00000007,310624.60000007,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591719,618487.00
05/20/2014 09:15,1,0.425,ACTIVE,213.4,378.33,60.03,1400591703,"033051125000150","019011112586793",39.78,11,0.155,315.04,441.12,16.8,15.7,0.023,313503.19999963,313503.59999961,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591721,618488.00
05/20/2014 09:15,1,0.554,ACTIVE,213.5,417.09,60.03,1400591703,"040051121000185","019011112586793",25.06,11,0.104,315.92,433.08,13.8,6.1,0.000,282759.70000003,282759.80000003,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591724,618489.00
05/20/2014 09:15,1,0.537,ACTIVE,213.8,428.40,60.03,1400591703,"040051121000195","019011112586793",24.62,11,0.000,316.93,436.70,13.1,7.2,0.000,285266.90000005,285267.00000007,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591726,618490.00
05/20/2014 09:15,0,0.602,ACTIVE,214.87,341.45,59.981,1400591703,"274151322000083","019011112586793",29.22,14.70,0,335.74,348.96,17.8,15.3,0.115,124182.6,124182.6,2255,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591729,618491.00
05/20/2014 09:15,0,0.637,ACTIVE,215.32,342.95,59.991,1400591703,"274151322000076","019011112586793",29.56,14.30,0,336.94,349.56,19.0,16.4,0.128,125990.9,125990.9,2246,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591857,618492.00
05/20/2014 09:15,0,0.381,ACTIVE,213.74,428.31,59.991,1400591703,"274151322000094","019011112586793",40.61,15.50,0,401.26,433.12,15.5,13.0,0.093,72173.7,72173.7,2252,0,0,0,L,1151911521,0,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591859,618493.00
05/20/2014 09:15,0,0.645,ACTIVE,214.41,341.75,59.986,1400591703,"274151322000052","019011112586793",29.04,14.70,0,335.44,349.26,19.0,16.4,0.110,124268.6,124268.6,2213,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591862,618494.00
05/20/2014 09:15,0,0.617,ACTIVE,215.09,343.25,60.018,1400591703,"274151322000085","019011112586793",28.98,14.70,0,336.34,348.36,18.1,15.5,0.106,123666.8,123666.8,2200,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591865,618495.00
05/20/2014 09:15,0,0.613,ACTIVE,214.87,341.75,60.023,1400591703,"274151322000087","019011112586793",28.88,17.80,0,336.04,348.96,17.9,15.4,0.110,119315.2,119315.2,2220,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591867,618496.00
05/20/2014 09:15,0,0.598,ACTIVE,214.64,339.95,59.959,1400591703,"274151322000088","019011112586793",28.88,14.30,0,335.74,348.36,17.5,14.9,0.093,119544.1,119544.1,2209,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591870,618497.00
05/20/2014 09:15,0,0.625,ACTIVE,214.87,339.95,59.991,1400591703,"274151322000095","019011112586793",29.46,14.30,0,336.04,348.66,18.6,16.1,0.106,124609.6,124609.6,2232,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591873,618498.00
05/20/2014 09:15,0,0.436,ACTIVE,215.54,413.29,59.996,1400591703,"274151322000068","019011112586793",38.98,16.70,0,408.18,436.73,17.2,14.7,0.097,69978.2,69978.2,2221,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591875,618499.00
05/20/2014 09:15,0,0.627,ACTIVE,214.87,341.15,59.996,1400591703,"274151322000054","019011112586793",29.00,15.00,0,335.14,348.96,18.5,15.9,0.110,122417.6,122417.6,2208,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400591878,618500.00
05/20/2014 09:31,1,0.146,ACTIVE_NO_POWER,213.8,375.75,60.00,1400592670,"033051125000135","019011112586793",32.88,12,0.000,314.60,440.78,4.7,0.0,0.000,240116.79999992,240118.19999992,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592615,618501.00
05/20/2014 09:31,1,0.172,ACTIVE_NO_POWER,214.2,387.03,60.03,1400592670,"033051125000118","019011112586793",33.88,11,0.000,318.71,445.58,5.8,0.0,0.000,310624.60000007,310626.30000007,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592621,618502.00
05/20/2014 09:31,1,0.181,ACTIVE,214.7,368.10,60.00,1400592670,"033051125000150","019011112586793",38.00,12,0.058,315.49,444.16,6.8,13.8,0.000,313503.59999961,313505.39999962,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592687,618503.00
05/20/2014 09:31,0,0.279,ACTIVE,214.64,339.04,59.965,1400592670,"274151322000083","019011112586793",27.79,14.70,0,333.33,348.96,7.9,5.7,0.040,124184.8,124184.8,2256,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592692,618504.00
05/20/2014 09:31,0,0.289,ACTIVE,215.09,339.34,59.954,1400592670,"274151322000076","019011112586793",28.19,14.30,0,334.54,349.86,8.3,6.1,0.040,125993.3,125993.3,2247,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592694,618505.00
05/20/2014 09:31,0,0.176,ACTIVE,214.41,376.31,59.959,1400592670,"274151322000094","019011112586793",35.13,15.50,0,336.94,434.63,6.3,4.2,0.035,72175.4,72175.4,2253,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592696,618506.00
05/20/2014 09:31,0,0.311,ACTIVE,214.19,339.34,59.954,1400592670,"274151322000052","019011112586793",27.83,14.30,0,333.03,349.86,8.8,6.5,0.027,124271.0,124271.0,2214,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592697,618507.00
05/20/2014 09:31,0,0.281,ACTIVE,214.64,339.04,59.981,1400592670,"274151322000085","019011112586793",28.01,14.30,0,333.93,348.96,8.0,5.8,0.035,123668.9,123668.9,2201,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592699,618508.00
05/20/2014 09:31,0,0.285,ACTIVE,214.64,338.44,59.949,1400592670,"274151322000087","019011112586793",27.65,18.00,0,333.33,349.26,8.0,5.8,0.035,119317.3,119317.3,2221,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592701,618509.00
05/20/2014 09:31,0,0.266,ACTIVE,214.19,339.04,59.949,1400592670,"274151322000088","019011112586793",27.45,14.30,0,333.33,348.36,7.4,5.2,0.040,119546.0,119546.0,2210,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592703,618510.00
05/20/2014 09:31,0,0.285,ACTIVE,214.41,339.95,59.954,1400592670,"274151322000095","019011112586793",27.87,14.30,0,333.33,349.26,8.1,5.9,0.044,124611.8,124611.8,2233,0,0,0,L,1151911521,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592704,618511.00
05/20/2014 09:31,0,0.197,ACTIVE,215.32,390.44,59.954,1400592670,"274151322000068","019011112586793",36.72,17.00,0,337.24,431.62,7.3,5.2,0.027,69980.2,69980.2,2222,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592706,618512.00
05/20/2014 09:31,0,0.289,ACTIVE,214.41,339.04,59.954,1400592670,"274151322000054","019011112586793",27.63,15.00,0,333.03,349.26,8.1,5.9,0.044,122419.7,122419.7,2209,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592708,618513.00
05/20/2014 09:31,1,0.179,ACTIVE_NO_POWER,214.7,430.23,60.00,1400592670,"033051125000132","019011112586793",31.20,12,0.000,318.01,440.50,5.5,0.0,0.038,243987.89999942,243989.29999946,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592727,618514.00
05/20/2014 09:31,1,0.047,ALERT,213.9,321.52,60.03,1400592670,"040051121000097","019011112586793",30.02,11,0.000,320.95,354.80,1.4,0.0,0.000,299109.29999993,299110.79999993,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592638,618515.00
05/20/2014 09:31,1,0.129,ALERT,214.0,344.01,60.00,1400592670,"040051121000095","019011112586793",26.74,11,0.000,343.52,383.24,3.4,0.0,0.000,268968.09999989,268969.19999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592640,618516.00
05/20/2014 09:31,1,0.077,ALERT,213.9,377.84,60.00,1400592670,"040051121000116","019011112586793",29.69,10,0.000,377.69,424.17,2.2,0.0,0.000,282876.49999994,282877.89999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592643,618517.00
