ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 09:31,1,0.058,ALERT,214.1,305.73,60.00,1400592670,"040051121000068","019011112586793",27.00,11,0.000,304.29,332.39,1.5,0.0,0.000,274224.49999995,274225.59999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592646,618518.00
05/20/2014 09:31,1,0.049,ALERT,213.9,339.06,60.03,1400592670,"040051121000185","019011112586793",28.83,11,0.000,337.54,372.92,1.4,0.0,0.000,282759.80000003,282760.90000003,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592649,618519.00
05/20/2014 09:31,1,0.010,ALERT,214.3,332.86,60.03,1400592670,"040051121000195","019011112586793",28.91,11,0.000,331.58,365.64,0.2,0.0,0.000,285267.00000007,285268.20000006,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400592652,618520.00
05/20/2014 09:30,1,0.047,ACTIVE_NO_POWER,213.7,315.01,60.00,1400592657,"040051121000097","019011112586793",30.08,11,0.000,313.79,322.78,1.4,0.0,0.000,299110.79999993,299110.79999993,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592660,618521.00
05/20/2014 09:30,1,0.129,ACTIVE_NO_POWER,213.6,335.27,60.03,1400592657,"040051121000095","019011112586793",26.82,11,0.000,334.87,344.78,3.4,0.0,0.000,268969.19999989,268969.19999989,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592663,618522.00
05/20/2014 09:30,1,0.182,ACTIVE_NO_POWER,214.5,393.72,60.03,1400592657,"033051125000132","019011112586793",33.28,12,0.000,318.81,440.25,6.0,0.0,0.000,243989.29999946,243989.39999942,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592666,618523.00
05/20/2014 09:30,1,0.171,ACTIVE_NO_POWER,214.2,429.91,60.03,1400592657,"033051125000135","019011112586793",33.46,12,0.000,319.94,440.03,5.6,0.0,0.044,240118.19999992,240118.29999992,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592669,618524.00
05/20/2014 09:30,1,0.077,ACTIVE_NO_POWER,213.8,365.17,60.03,1400592657,"040051121000116","019011112586793",29.72,10,0.000,364.84,378.70,2.2,0.0,0.000,282877.89999994,282877.89999994,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592671,618525.00
05/20/2014 09:30,1,0.057,ACTIVE_NO_POWER,214.5,303.79,60.00,1400592657,"040051121000068","019011112586793",27.02,11,0.000,301.58,308.45,1.5,0.0,0.000,274225.59999995,274225.59999995,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592674,618526.00
05/20/2014 09:30,1,0.187,ACTIVE_NO_POWER,213.7,402.09,60.03,1400592657,"033051125000118","019011112586793",38.56,11,0.000,321.12,443.60,7.1,0.0,0.000,310626.30000007,310626.50000007,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592612,618527.00
05/20/2014 09:30,1,0.215,ACTIVE,213.7,373.25,60.03,1400592657,"033051125000150","019011112586793",36.10,11,0.114,315.70,442.78,7.7,7.6,0.000,313505.39999962,313505.49999964,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592616,618528.00
05/20/2014 09:30,1,0.050,ACTIVE_NO_POWER,214.1,325.95,60.03,1400592657,"040051121000185","019011112586793",28.83,11,0.000,325.37,339.08,1.4,0.0,0.000,282760.90000003,282760.90000003,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592619,618529.00
05/20/2014 09:30,1,0.010,ACTIVE_NO_POWER,213.9,321.30,60.03,1400592657,"040051121000195","019011112586793",28.89,11,0.000,319.82,332.93,0.3,0.0,0.000,285268.20000006,285268.20000006,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592622,618530.00
05/20/2014 09:30,0,0.312,ACTIVE,214.41,339.65,59.965,1400592657,"274151322000083","019011112586793",27.79,14.70,0,335.44,343.55,8.8,6.6,0.040,124185.0,124185.0,2257,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592625,618531.00
05/20/2014 09:30,0,0.322,ACTIVE,214.64,338.14,59.996,1400592657,"274151322000076","019011112586793",28.25,14.30,0,335.74,343.85,9.2,7.0,0.049,125993.5,125993.5,2248,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592628,618532.00
05/20/2014 09:30,0,0.193,ACTIVE,213.96,394.05,59.965,1400592657,"274151322000094","019011112586793",37.21,15.80,0,370.30,399.46,7.2,5.1,0.031,72175.6,72175.6,2254,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592630,618533.00
05/20/2014 09:30,0,0.328,ACTIVE,213.96,337.24,59.996,1400592657,"274151322000052","019011112586793",28.43,14.70,0,334.54,343.55,9.5,7.3,0.044,124271.2,124271.2,2215,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592633,618534.00
05/20/2014 09:30,0,0.314,ACTIVE,214.19,339.34,59.965,1400592657,"274151322000085","019011112586793",27.75,14.70,0,335.74,343.25,8.9,6.6,0.049,123669.2,123669.2,2202,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592636,618535.00
05/20/2014 09:30,0,0.316,ACTIVE,214.19,338.74,59.949,1400592657,"274151322000087","019011112586793",27.67,18.00,0,334.84,343.25,8.9,6.6,0.040,119317.6,119317.6,2222,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592639,618536.00
05/20/2014 09:30,0,0.289,ACTIVE,213.96,339.04,59.965,1400592657,"274151322000088","019011112586793",27.91,14.30,0,334.84,342.65,8.2,6.0,0.035,119546.3,119546.3,2211,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592641,618537.00
05/20/2014 09:30,0,0.314,ACTIVE,214.41,339.04,59.928,1400592657,"274151322000095","019011112586793",27.79,14.30,0,335.14,342.95,8.9,6.6,0.044,124612.0,124612.0,2234,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592644,618538.00
05/20/2014 09:30,0,0.215,ACTIVE,215.09,399.46,59.959,1400592657,"274151322000068","019011112586793",37.69,17.00,0,385.03,409.38,8.2,6.0,0.035,69980.4,69980.4,2223,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592647,618539.00
05/20/2014 09:30,0,0.316,ACTIVE,214.19,339.65,59.954,1400592657,"274151322000054","019011112586793",27.79,15.00,0,334.84,342.95,8.9,6.7,0.040,122420.0,122420.0,2210,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592649,618540.00
05/20/2014 09:30,1,0.048,ACTIVE_NO_POWER,213.6,304.85,60.00,1400592659,"040051121000097","019011112586793",30.09,11,0.000,300.63,316.07,1.4,0.0,0.000,299110.79999993,299110.79999993,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592664,618541.00
05/20/2014 09:30,1,0.129,ACTIVE_NO_POWER,213.4,312.90,60.00,1400592659,"040051121000095","019011112586793",26.82,11,0.000,312.38,336.29,3.4,0.0,0.000,268969.19999989,268969.19999989,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592668,618542.00
05/20/2014 09:30,1,0.171,ACTIVE_NO_POWER,213.8,433.86,60.00,1400592659,"033051125000132","019011112586793",34.69,12,0.000,321.12,440.08,5.8,0.0,0.000,243989.39999942,243989.39999942,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592671,618543.00
05/20/2014 09:30,1,0.175,ACTIVE,213.5,353.80,60.00,1400592659,"033051125000135","019011112586793",33.92,12,0.133,319.68,440.66,5.9,11.1,0.000,240118.29999992,240118.29999992,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592674,618544.00
05/20/2014 09:30,1,0.077,ACTIVE_NO_POWER,213.4,336.74,60.00,1400592659,"040051121000116","019011112586793",29.73,10,0.000,336.19,365.99,2.3,0.0,0.000,282877.89999994,282877.89999994,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592805,618545.00
05/20/2014 09:30,1,0.058,ACTIVE_NO_POWER,214.1,301.35,60.00,1400592659,"040051121000068","019011112586793",27.05,10,0.000,300.59,307.91,1.5,0.0,0.000,274225.59999995,274225.59999995,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592809,618546.00
05/20/2014 09:30,1,0.197,ACTIVE,213.6,353.95,60.00,1400592659,"033051125000118","019011112586793",37.86,11,0.148,318.73,444.52,7.4,11.5,0.011,310626.50000007,310626.50000007,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592812,618547.00
05/20/2014 09:30,1,0.200,ACTIVE_NO_POWER,213.2,410.40,60.00,1400592659,"033051125000150","019011112586793",38.95,11,0.000,314.93,443.67,7.7,0.0,0.000,313505.49999964,313505.5999996,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592814,618548.00
05/20/2014 09:30,1,0.050,ACTIVE_NO_POWER,213.8,304.94,60.00,1400592659,"040051121000185","019011112586793",28.86,10,0.000,304.24,327.27,1.4,0.0,0.000,282760.90000003,282760.90000003,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592816,618549.00
05/20/2014 09:30,1,0.010,ACTIVE_NO_POWER,213.0,305.03,60.00,1400592659,"040051121000195","019011112586793",28.93,11,0.000,301.52,321.45,0.2,0.0,0.000,285268.20000006,285268.20000006,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592819,618550.00
05/20/2014 09:30,0,0.318,ACTIVE,214.41,338.14,59.949,1400592659,"274151322000083","019011112586793",27.77,14.70,0,334.24,343.85,8.9,6.7,0.040,124185.1,124185.1,2258,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592820,618551.00
05/20/2014 09:30,0,0.324,ACTIVE,214.87,339.04,59.949,1400592659,"274151322000076","019011112586793",28.69,14.30,0,335.74,344.45,9.4,7.2,0.053,125993.6,125993.6,2249,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592822,618552.00
05/20/2014 09:30,0,0.193,ACTIVE,214.19,398.86,59.944,1400592659,"274151322000094","019011112586793",37.61,15.80,0,336.34,401.86,7.4,5.2,0.031,72175.7,72175.7,2255,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592824,618553.00
05/20/2014 09:30,0,0.344,ACTIVE,214.19,339.65,59.949,1400592659,"274151322000052","019011112586793",27.83,14.70,0,334.54,344.76,9.8,7.5,0.053,124271.3,124271.3,2216,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592826,618554.00
05/20/2014 09:30,0,0.318,ACTIVE,214.19,339.34,59.938,1400592659,"274151322000085","019011112586793",27.87,14.70,0,334.54,343.85,9.0,6.8,0.035,123669.3,123669.3,2203,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592827,618555.00
05/20/2014 09:30,0,0.322,ACTIVE,214.41,339.65,59.981,1400592659,"274151322000087","019011112586793",27.45,18.00,0,334.84,344.15,9.0,6.8,0.044,119317.7,119317.7,2223,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592829,618556.00
05/20/2014 09:30,0,0.297,ACTIVE,213.96,337.84,59.933,1400592659,"274151322000088","019011112586793",27.67,14.30,0,335.14,343.85,8.3,6.1,0.031,119546.4,119546.4,2212,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592831,618557.00
05/20/2014 09:30,0,0.322,ACTIVE,214.19,338.44,59.970,1400592659,"274151322000095","019011112586793",27.61,14.30,0,334.84,343.85,9.1,6.8,0.049,124612.1,124612.1,2235,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592832,618558.00
05/20/2014 09:30,0,0.213,ACTIVE,215.09,409.38,59.944,1400592659,"274151322000068","019011112586793",38.68,17.00,0,336.94,412.08,8.4,6.2,0.040,69980.5,69980.5,2224,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592834,618559.00
05/20/2014 09:30,0,0.320,ACTIVE,213.96,339.34,59.944,1400592659,"274151322000054","019011112586793",27.87,15.00,0,334.24,343.85,9.1,6.8,0.053,122420.1,122420.1,2211,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592836,618560.00
05/20/2014 09:30,1,0.047,ACTIVE_NO_POWER,213.0,300.38,60.00,1400592649,"040051121000097","019011112586793",30.18,11,0.000,299.36,306.30,1.4,0.0,0.000,299110.79999993,299110.79999993,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592651,618561.00
05/20/2014 09:30,1,0.128,ACTIVE_NO_POWER,213.5,301.21,60.00,1400592649,"040051121000095","019011112586793",26.98,10,0.000,299.57,314.56,3.4,0.0,0.000,268969.19999989,268969.19999989,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592653,618562.00
05/20/2014 09:30,1,0.197,ACTIVE,214.1,334.47,60.00,1400592649,"033051125000132","019011112586793",34.48,12,0.142,319.83,440.61,6.7,11.9,0.074,243989.39999942,243989.49999944,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592656,618563.00
05/20/2014 09:30,1,0.192,ACTIVE,213.7,351.68,60.03,1400592649,"033051125000135","019011112586793",33.39,12,0.131,319.29,440.57,6.4,14.0,0.003,240118.29999992,240118.39999992,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592658,618564.00
05/20/2014 09:30,1,0.076,ACTIVE_NO_POWER,213.5,303.97,60.03,1400592649,"040051121000116","019011112586793",29.87,10,0.000,303.29,337.60,2.2,0.0,0.000,282877.89999994,282877.89999994,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592660,618565.00
05/20/2014 09:30,1,0.058,ACTIVE_NO_POWER,214.5,300.78,60.00,1400592649,"040051121000068","019011112586793",27.22,10,0.000,300.09,307.09,1.5,0.0,0.000,274225.59999995,274225.59999995,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592662,618566.00
05/20/2014 09:30,1,0.194,ACTIVE_NO_POWER,213.4,417.33,60.00,1400592649,"033051125000118","019011112586793",39.10,11,0.000,317.41,444.14,7.4,0.0,0.074,310626.50000007,310626.80000007,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592664,618567.00
05/20/2014 09:30,1,0.224,ACTIVE_NO_POWER,214.0,412.65,60.00,1400592649,"033051125000150","019011112586793",38.55,11,0.000,315.79,444.06,8.5,0.0,0.000,313505.5999996,313505.79999959,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592667,618568.00
05/20/2014 09:30,1,0.050,ACTIVE_NO_POWER,213.8,301.05,60.03,1400592649,"040051121000185","019011112586793",29.08,10,0.000,300.21,307.78,1.4,0.0,0.000,282760.90000003,282760.90000003,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592669,618569.00
05/20/2014 09:30,1,0.010,ACTIVE_NO_POWER,214.2,300.59,60.00,1400592649,"040051121000195","019011112586793",29.13,11,0.000,299.78,306.81,0.2,0.0,0.000,285268.20000006,285268.20000006,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592671,618570.00
05/20/2014 09:30,0,0.344,ACTIVE,214.41,340.55,59.965,1400592649,"274151322000083","019011112586793",27.83,14.70,0,335.14,343.85,9.7,7.4,0.057,124185.3,124185.3,2259,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592994,618571.00
05/20/2014 09:30,0,0.355,ACTIVE,214.87,339.95,59.965,1400592649,"274151322000076","019011112586793",28.51,14.30,0,336.04,344.45,10.3,8.0,0.053,125993.8,125993.8,2250,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400592997,618572.00
05/20/2014 09:30,0,0.205,ACTIVE,214.19,411.18,59.959,1400592649,"274151322000094","019011112586793",38.96,15.80,0,392.85,414.49,8.1,5.9,0.027,72175.9,72175.9,2256,0,0,0,L,1151911521,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593000,618573.00
05/20/2014 09:30,0,0.373,ACTIVE,214.19,340.25,59.954,1400592649,"274151322000052","019011112586793",27.89,14.70,0,334.84,344.45,10.6,8.3,0.062,124271.6,124271.6,2217,0,0,0,L,1151911521,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593003,618574.00
05/20/2014 09:30,0,0.338,ACTIVE,214.41,338.74,59.959,1400592649,"274151322000085","019011112586793",28.33,14.70,0,335.44,343.85,9.7,7.5,0.049,123669.5,123669.5,2204,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593006,618575.00
05/20/2014 09:30,0,0.348,ACTIVE,214.19,337.84,59.965,1400592649,"274151322000087","019011112586793",27.89,18.00,0,335.14,343.85,9.8,7.5,0.044,119317.9,119317.9,2224,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593009,618576.00
05/20/2014 09:30,0,0.326,ACTIVE,213.74,339.95,59.938,1400592649,"274151322000088","019011112586793",27.59,14.70,0,334.54,344.15,9.1,6.9,0.044,119546.6,119546.6,2213,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593012,618577.00
05/20/2014 09:30,0,0.350,ACTIVE,214.64,339.95,59.959,1400592649,"274151322000095","019011112586793",27.91,14.30,0,334.84,343.85,9.9,7.6,0.057,124612.3,124612.3,2236,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593014,618578.00
05/20/2014 09:30,0,0.232,ACTIVE,214.87,409.38,59.959,1400592649,"274151322000068","019011112586793",38.76,17.00,0,390.14,415.69,9.1,6.9,0.035,69980.7,69980.7,2225,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593017,618579.00
05/20/2014 09:30,0,0.352,ACTIVE,213.74,339.95,59.954,1400592649,"274151322000054","019011112586793",27.77,14.70,0,334.54,343.55,9.9,7.6,0.057,122420.3,122420.3,2212,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593019,618580.00
05/20/2014 09:45,1,0.267,ACTIVE_NO_POWER,213.8,392.88,60.03,1400593505,"040051121000097","019011112586793",25.53,12,0.000,291.88,440.33,6.7,0.0,0.000,299110.79999993,299111.09999993,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593508,618581.00
05/20/2014 09:45,1,0.351,ACTIVE,213.4,331.68,60.03,1400593505,"040051121000095","019011112586793",22.16,11,0.138,299.83,437.52,7.7,14.3,0.040,268969.19999989,268969.49999989,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593510,618582.00
05/20/2014 09:45,1,0.187,ACTIVE,214.1,336.66,60.03,1400593505,"033051125000132","019011112586793",32.12,12,0.135,321.46,440.91,5.9,11.9,0.034,243989.49999944,243989.99999944,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593512,618583.00
05/20/2014 09:45,1,0.180,ACTIVE_NO_POWER,214.2,379.88,60.03,1400593505,"033051125000135","019011112586793",32.53,12,0.000,315.98,441.16,5.8,0.0,0.000,240118.39999992,240118.89999992,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593514,618584.00
05/20/2014 09:45,1,0.200,ACTIVE,213.9,332.38,60.00,1400593505,"033051125000118","019011112586793",37.43,11,0.097,317.61,445.92,7.4,14.5,0.170,310626.80000007,310627.40000007,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593520,618585.00
05/20/2014 09:45,1,0.211,ACTIVE_NO_POWER,214.3,429.02,60.03,1400593505,"033051125000150","019011112586793",38.93,11,0.000,316.29,444.84,8.1,0.0,0.000,313505.79999959,313506.49999964,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593522,618586.00
05/20/2014 09:45,1,0.285,ACTIVE_NO_POWER,213.8,411.41,60.03,1400593505,"040051121000185","019011112586793",22.72,11,0.000,300.83,439.96,6.3,0.0,0.000,282760.90000003,282761.30000003,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593525,618587.00
05/20/2014 09:45,1,0.261,ACTIVE_NO_POWER,213.7,378.88,60.00,1400593505,"040051121000195","019011112586793",22.20,11,0.000,300.41,441.48,5.6,0.0,0.000,285268.20000006,285268.50000007,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593527,618588.00
05/20/2014 09:45,0,0.326,ACTIVE,214.19,339.04,59.944,1400593505,"274151322000083","019011112586793",27.83,14.70,0,335.14,345.66,9.2,7.0,0.053,124186.2,124186.2,2260,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593529,618589.00
05/20/2014 09:45,0,0.334,ACTIVE,214.41,339.04,59.928,1400593505,"274151322000076","019011112586793",28.73,14.70,0,336.04,346.26,9.8,7.5,0.057,125994.8,125994.8,2251,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593531,618590.00
05/20/2014 09:45,0,0.199,ACTIVE,213.96,402.46,59.954,1400593505,"274151322000094","019011112586793",38.03,15.80,0,336.64,426.21,7.7,5.5,0.031,72176.6,72176.6,2257,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593532,618591.00
05/20/2014 09:45,0,0.354,ACTIVE,213.51,338.44,59.965,1400593505,"274151322000052","019011112586793",27.89,14.70,0,333.93,345.66,10.1,7.8,0.053,124272.6,124272.6,2218,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593534,618592.00
05/20/2014 09:45,0,0.328,ACTIVE,213.29,339.04,59.954,1400593505,"274151322000085","019011112586793",27.71,14.70,0,335.44,345.66,9.2,7.0,0.053,123670.4,123670.4,2205,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593536,618593.00
05/20/2014 09:45,0,0.330,ACTIVE,214.19,339.65,59.986,1400593505,"274151322000087","019011112586793",27.71,18.30,0,334.54,345.66,9.2,7.0,0.049,119318.8,119318.8,2225,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593537,618594.00
05/20/2014 09:45,0,0.311,ACTIVE,213.51,339.34,59.954,1400593505,"274151322000088","019011112586793",27.10,14.30,0,333.93,345.36,8.6,6.3,0.049,119547.4,119547.4,2214,0,0,0,L,1151911521,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593539,618595.00
05/20/2014 09:45,0,0.330,ACTIVE,213.96,338.74,59.959,1400593505,"274151322000095","019011112586793",27.63,14.30,0,335.14,345.36,9.3,7.0,0.049,124613.2,124613.2,2237,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593541,618596.00
05/20/2014 09:45,0,0.227,ACTIVE,214.41,394.95,59.954,1400593505,"274151322000068","019011112586793",37.21,17.00,0,337.54,417.19,8.5,6.3,0.031,69981.5,69981.5,2226,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593543,618597.00
05/20/2014 09:45,0,0.328,ACTIVE,213.74,340.25,59.959,1400593505,"274151322000054","019011112586793",27.87,15.00,0,334.54,345.66,9.3,7.1,0.053,122421.2,122421.2,2213,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593545,618598.00
05/20/2014 09:45,1,0.077,ALERT,213.4,335.00,60.00,1400593505,"040051121000116","019011112586793",29.79,10,0.000,334.56,352.78,2.2,0.0,0.000,282877.89999994,282878.19999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400593564,618599.00
05/20/2014 09:45,1,0.266,ACTIVE_NO_POWER,213.9,404.81,60.00,1400593505,"040051121000068","019011112586793",23.10,11,0.000,300.64,440.68,6.0,0.0,0.000,274225.59999995,274225.89999995,25,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593503,618600.00
05/20/2014 09:45,1,0.294,ACTIVE,213.5,354.77,60.03,1400593508,"040051121000097","019011112586793",25.42,12,0.142,320.03,440.21,7.4,11.3,0.002,299111.09999993,299111.29999993,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593512,618601.00
05/20/2014 09:45,1,0.341,ACTIVE,213.5,339.55,60.03,1400593508,"040051121000095","019011112586793",23.51,11,0.133,314.12,437.33,7.9,13.7,0.006,268969.49999989,268969.49999989,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593515,618602.00
05/20/2014 09:45,1,0.182,ACTIVE_NO_POWER,214.5,415.27,60.03,1400593508,"033051125000132","019011112586793",34.23,12,0.000,320.25,440.07,6.1,0.0,0.000,243989.99999944,243989.99999944,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593518,618603.00
05/20/2014 09:45,1,0.173,ACTIVE_NO_POWER,214.0,427.88,60.00,1400593508,"033051125000135","019011112586793",34.01,12,0.000,320.50,439.86,5.8,0.0,0.000,240118.89999992,240118.89999992,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593520,618604.00
05/20/2014 09:45,1,0.077,ACTIVE_NO_POWER,213.8,327.25,60.00,1400593508,"040051121000116","019011112586793",29.79,10,0.000,326.65,335.98,2.2,0.0,0.000,282878.19999994,282878.19999994,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593522,618605.00
05/20/2014 09:45,1,0.274,ACTIVE_NO_POWER,214.0,399.30,60.00,1400593508,"040051121000068","019011112586793",22.62,11,0.000,320.59,439.33,6.0,0.0,0.000,274225.89999995,274225.89999995,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593524,618606.00
05/20/2014 09:45,1,0.204,ACTIVE_NO_POWER,213.4,425.61,60.03,1400593508,"033051125000118","019011112586793",37.79,11,0.000,320.58,445.51,7.7,0.0,0.000,310627.40000007,310627.50000007,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593527,618607.00
05/20/2014 09:45,1,0.220,ACTIVE,214.2,371.03,60.00,1400593508,"033051125000150","019011112586793",38.31,11,0.009,315.87,442.48,8.4,0.5,0.193,313506.49999964,313506.5999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593592,618608.00
05/20/2014 09:45,1,0.287,ACTIVE_NO_POWER,213.9,409.69,60.00,1400593508,"040051121000185","019011112586793",22.86,11,0.000,315.93,439.86,6.4,0.0,0.000,282761.30000003,282761.30000003,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593594,618609.00
05/20/2014 09:45,1,0.264,ACTIVE,213.9,350.02,60.03,1400593508,"040051121000195","019011112586793",22.48,11,0.142,323.42,439.79,5.8,14.1,0.003,285268.50000007,285268.50000007,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593596,618610.00
05/20/2014 09:45,0,0.330,ACTIVE,214.64,341.45,59.970,1400593508,"274151322000083","019011112586793",27.87,14.70,0,334.84,345.36,9.3,7.1,0.053,124186.4,124186.4,2261,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593598,618611.00
05/20/2014 09:45,0,0.336,ACTIVE,215.09,342.35,59.986,1400593508,"274151322000076","019011112586793",29.02,14.30,0,336.04,345.36,9.9,7.6,0.049,125995.0,125995.0,2252,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593600,618612.00
05/20/2014 09:45,0,0.201,ACTIVE,214.64,405.17,59.975,1400593508,"274151322000094","019011112586793",38.39,15.80,0,399.46,408.78,7.8,5.7,0.031,72176.7,72176.7,2258,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593601,618613.00
05/20/2014 09:45,0,0.361,ACTIVE,214.19,340.25,60.012,1400593508,"274151322000052","019011112586793",27.67,14.70,0,334.54,345.36,10.2,7.9,0.057,124272.8,124272.8,2219,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593603,618614.00
05/20/2014 09:45,0,0.334,ACTIVE,214.64,339.34,59.975,1400593508,"274151322000085","019011112586793",27.77,14.70,0,334.84,344.76,9.4,7.2,0.053,123670.6,123670.6,2206,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593605,618615.00
05/20/2014 09:45,0,0.336,ACTIVE,214.41,341.15,59.975,1400593508,"274151322000087","019011112586793",27.77,18.30,0,334.84,345.06,9.5,7.2,0.049,119318.9,119318.9,2226,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593606,618616.00
05/20/2014 09:45,0,0.312,ACTIVE,213.96,340.85,59.975,1400593508,"274151322000088","019011112586793",27.77,14.30,0,335.14,345.36,8.8,6.6,0.049,119547.5,119547.5,2215,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593608,618617.00
05/20/2014 09:45,0,0.340,ACTIVE,214.64,339.95,59.975,1400593508,"274151322000095","019011112586793",27.83,14.30,0,334.54,344.45,9.6,7.3,0.057,124613.4,124613.4,2238,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593610,618618.00
05/20/2014 09:45,0,0.232,ACTIVE,215.32,397.66,59.986,1400593508,"274151322000068","019011112586793",37.51,17.00,0,390.14,414.79,8.9,6.6,0.040,69981.6,69981.6,2227,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593612,618619.00
05/20/2014 09:45,0,0.342,ACTIVE,214.19,339.95,59.991,1400593508,"274151322000054","019011112586793",27.77,15.00,0,335.14,344.76,9.6,7.4,0.053,122421.4,122421.4,2214,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593613,618620.00
05/20/2014 09:45,1,0.168,ACTIVE_NO_POWER,214.3,417.09,60.03,1400593558,"040051121000097","019011112586793",29.66,12,0.000,321.09,440.22,4.9,0.0,0.000,299111.29999993,299111.29999993,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593560,618621.00
05/20/2014 09:45,1,0.406,ACTIVE_NO_POWER,213.9,430.46,60.03,1400593558,"040051121000095","019011112586793",22.47,11,0.000,313.67,437.56,8.9,0.0,0.018,268969.49999989,268969.69999989,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593563,618622.00
05/20/2014 09:45,1,0.218,ACTIVE,214.6,354.39,60.03,1400593558,"033051125000132","019011112586793",35.59,12,0.129,316.63,440.05,7.7,12.8,0.008,243989.99999944,243990.19999943,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593565,618623.00
05/20/2014 09:45,1,0.214,ACTIVE_NO_POWER,214.3,395.59,60.03,1400593558,"033051125000135","019011112586793",34.25,12,0.000,317.93,441.08,7.2,0.0,0.000,240118.89999992,240118.99999992,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593505,618624.00
05/20/2014 09:45,1,0.076,ACTIVE_NO_POWER,213.8,303.75,60.03,1400593558,"040051121000116","019011112586793",30.15,10,0.000,303.20,328.21,2.3,0.0,0.000,282878.19999994,282878.19999994,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593509,618625.00
05/20/2014 09:45,1,0.351,ACTIVE_NO_POWER,213.9,384.20,60.03,1400593558,"040051121000068","019011112586793",22.33,11,0.000,320.73,440.29,7.7,0.0,0.000,274225.89999995,274225.99999995,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593512,618626.00
05/20/2014 09:45,1,0.249,ACTIVE,213.9,356.96,60.03,1400593558,"033051125000118","019011112586793",38.76,11,0.150,320.34,445.56,9.6,14.8,0.025,310627.50000007,310627.70000007,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593515,618627.00
05/20/2014 09:45,1,0.258,ACTIVE_NO_POWER,214.2,384.17,60.03,1400593558,"033051125000150","019011112586793",39.35,11,0.000,316.93,444.07,10.0,0.0,0.159,313506.5999996,313506.79999959,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593518,618628.00
05/20/2014 09:45,1,0.337,ACTIVE_NO_POWER,214.1,410.22,60.03,1400593558,"040051121000185","019011112586793",23.73,11,0.000,316.46,439.79,7.8,0.0,0.000,282761.30000003,282761.40000003,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593522,618629.00
05/20/2014 09:45,1,0.341,ACTIVE,213.9,336.84,60.03,1400593558,"040051121000195","019011112586793",22.40,11,0.132,322.64,440.27,7.6,10.3,0.069,285268.50000007,285268.70000006,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593525,618630.00
05/20/2014 09:45,0,0.400,ACTIVE,214.87,341.15,59.986,1400593558,"274151322000083","019011112586793",27.81,14.70,0,335.44,345.06,11.3,9.0,0.071,124186.6,124186.6,2262,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593528,618631.00
05/20/2014 09:45,0,0.404,ACTIVE,215.32,341.45,59.981,1400593558,"274151322000076","019011112586793",29.34,14.30,0,336.34,345.96,12.0,9.7,0.075,125995.2,125995.2,2253,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593531,618632.00
05/20/2014 09:45,0,0.219,ACTIVE,214.64,430.72,59.986,1400593558,"274151322000094","019011112586793",40.87,15.80,0,401.26,432.82,9.2,6.9,0.053,72176.9,72176.9,2259,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593534,618633.00
05/20/2014 09:45,0,0.436,ACTIVE,214.19,340.55,59.981,1400593558,"274151322000052","019011112586793",27.83,14.70,0,334.84,345.06,12.3,9.9,0.071,124273.1,124273.1,2220,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593536,618634.00
05/20/2014 09:45,0,0.406,ACTIVE,214.41,339.65,59.981,1400593558,"274151322000085","019011112586793",27.85,14.70,0,335.74,345.06,11.5,9.2,0.066,123670.8,123670.8,2207,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593539,618635.00
05/20/2014 09:45,0,0.410,ACTIVE,214.41,339.95,59.975,1400593558,"274151322000087","019011112586793",27.81,18.30,0,335.44,345.36,11.6,9.3,0.066,119319.2,119319.2,2227,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593542,618636.00
05/20/2014 09:45,0,0.391,ACTIVE,214.19,341.15,59.986,1400593558,"274151322000088","019011112586793",27.75,14.30,0,334.84,344.45,11.0,8.7,0.062,119547.8,119547.8,2216,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593544,618637.00
05/20/2014 09:45,0,0.404,ACTIVE,214.41,341.45,59.981,1400593558,"274151322000095","019011112586793",28.88,14.30,0,335.44,344.45,11.8,9.5,0.071,124613.7,124613.7,2239,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593547,618638.00
05/20/2014 09:45,0,0.283,ACTIVE,215.09,406.07,59.981,1400593558,"274151322000068","019011112586793",38.25,17.00,0,394.35,421.40,11.0,8.7,0.057,69981.9,69981.9,2228,0,0,0,L,1151911521,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593550,618639.00
05/20/2014 09:45,0,0.402,ACTIVE,214.41,340.85,59.991,1400593558,"274151322000054","019011112586793",29.10,15.00,0,334.84,344.76,11.9,9.6,0.075,122421.7,122421.7,2215,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593553,618640.00
05/20/2014 09:46,1,0.405,ACTIVE,214.4,330.27,60.03,1400593564,"040051121000097","019011112586793",25.57,12,0.082,317.96,439.52,10.3,11.7,0.240,299111.29999993,299111.39999993,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593506,618641.00
05/20/2014 09:46,1,0.477,ACTIVE_NO_POWER,213.6,392.53,60.03,1400593564,"040051121000095","019011112586793",22.55,11,0.000,315.26,437.07,10.7,0.0,0.000,268969.69999989,268969.79999989,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593510,618642.00
05/20/2014 09:46,1,0.261,ACTIVE,214.8,337.28,60.03,1400593564,"033051125000132","019011112586793",34.73,12,0.138,318.82,439.82,9.0,14.3,0.102,243990.19999943,243990.29999945,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593513,618643.00
05/20/2014 09:46,1,0.253,ACTIVE,213.7,355.40,60.03,1400593564,"033051125000135","019011112586793",34.35,12,0.137,316.98,440.46,8.6,11.4,0.010,240118.99999992,240119.19999992,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593773,618644.00
05/20/2014 09:46,1,0.076,ACTIVE_NO_POWER,213.7,303.06,60.03,1400593564,"040051121000116","019011112586793",30.40,10,0.000,302.88,309.40,2.3,0.0,0.000,282878.19999994,282878.19999994,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593775,618645.00
05/20/2014 09:46,1,0.419,ACTIVE_NO_POWER,214.1,405.10,60.03,1400593564,"040051121000068","019011112586793",22.34,11,0.000,317.19,439.73,9.3,0.0,0.000,274225.99999995,274226.09999995,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593778,618646.00
05/20/2014 09:46,1,0.284,ACTIVE,213.8,363.61,60.03,1400593564,"033051125000118","019011112586793",39.37,11,0.155,318.39,441.74,11.1,13.9,0.019,310627.70000007,310627.80000007,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593780,618647.00
05/20/2014 09:46,1,0.305,ACTIVE,214.2,387.00,60.00,1400593564,"033051125000150","019011112586793",39.38,11,0.127,318.37,441.26,11.9,11.3,0.001,313506.79999959,313506.99999964,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593782,618648.00
05/20/2014 09:46,1,0.401,ACTIVE,214.3,336.20,60.03,1400593564,"040051121000185","019011112586793",24.00,11,0.129,316.29,440.13,9.5,13.4,0.070,282761.40000003,282761.50000003,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593784,618649.00
05/20/2014 09:46,1,0.369,ACTIVE,214.6,353.59,60.03,1400593564,"040051121000195","019011112586793",24.07,11,0.135,319.35,441.39,8.8,13.8,0.015,285268.70000006,285268.80000008,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593786,618650.00
05/20/2014 09:46,0,0.438,ACTIVE,214.41,339.65,59.959,1400593564,"274151322000083","019011112586793",28.57,14.70,0,335.44,346.26,12.7,10.3,0.084,124186.8,124186.8,2263,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593788,618651.00
05/20/2014 09:46,0,0.453,ACTIVE,215.54,340.25,59.970,1400593564,"274151322000076","019011112586793",29.20,14.30,0,336.64,346.56,13.4,11.0,0.075,125995.5,125995.5,2254,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593790,618652.00
05/20/2014 09:46,0,0.225,ACTIVE,214.64,438.23,59.975,1400593564,"274151322000094","019011112586793",41.67,16.00,0,425.91,441.54,9.6,7.4,0.053,72177.0,72177.0,2260,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593792,618653.00
05/20/2014 09:46,0,0.459,ACTIVE,214.41,342.65,59.949,1400593564,"274151322000052","019011112586793",28.92,14.70,0,335.14,346.56,13.5,11.1,0.071,124273.3,124273.3,2221,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593794,618654.00
05/20/2014 09:46,0,0.436,ACTIVE,214.64,342.35,59.959,1400593564,"274151322000085","019011112586793",28.73,14.70,0,336.04,345.96,12.7,10.3,0.075,123671.0,123671.0,2208,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593795,618655.00
05/20/2014 09:46,0,0.441,ACTIVE,214.87,341.15,59.965,1400593564,"274151322000087","019011112586793",28.01,18.30,0,335.44,346.26,12.5,10.2,0.071,119319.4,119319.4,2228,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593797,618656.00
05/20/2014 09:46,0,0.424,ACTIVE,214.41,340.85,59.965,1400593564,"274151322000088","019011112586793",27.85,14.30,0,335.14,346.26,11.9,9.6,0.066,119547.9,119547.9,2217,0,0,0,L,1151911521,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593799,618657.00
05/20/2014 09:46,0,0.438,ACTIVE,214.41,339.34,59.975,1400593564,"274151322000095","019011112586793",28.69,14.30,0,335.44,346.26,12.7,10.3,0.080,124613.9,124613.9,2240,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593800,618658.00
05/20/2014 09:46,0,0.293,ACTIVE,215.54,416.59,59.975,1400593564,"274151322000068","019011112586793",39.38,17.00,0,401.26,424.71,11.7,9.4,0.057,69982.0,69982.0,2229,0,0,0,L,1151911521,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593802,618659.00
05/20/2014 09:46,0,0.432,ACTIVE,214.41,341.75,59.938,1400593564,"274151322000054","019011112586793",28.86,15.00,0,334.84,346.26,12.7,10.3,0.075,122421.8,122421.8,2216,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400593804,618660.00
05/20/2014 10:17,1,0.563,ACTIVE,213.7,407.60,60.03,1400595428,"040051121000097","019011112586793",26.48,13,0.139,316.23,442.69,14.8,10.5,0.001,299111.39999993,299119.79999993,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595431,618661.00
05/20/2014 10:17,1,0.635,ACTIVE_NO_POWER,213.7,417.88,60.00,1400595428,"040051121000095","019011112586793",23.03,12,0.000,312.50,438.35,14.5,0.0,0.000,268969.79999989,268976.89999989,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595433,618662.00
