ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 10:17,1,0.360,ACTIVE,213.8,346.19,60.00,1400595428,"033051125000132","019011112586793",35.48,13,0.148,317.14,441.73,12.7,11.3,0.075,243990.29999945,243997.49999944,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595435,618663.00
05/20/2014 10:17,1,0.356,ACTIVE,213.8,333.64,60.00,1400595428,"033051125000135","019011112586793",34.58,13,0.134,314.86,442.36,12.2,4.7,0.150,240119.19999992,240126.39999992,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595438,618664.00
05/20/2014 10:17,1,0.582,ACTIVE,214.0,385.70,60.03,1400595428,"040051121000116","019011112586793",25.90,11,0.121,294.18,441.72,15.0,8.4,0.098,282878.19999994,282886.29999994,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595440,618665.00
05/20/2014 10:17,1,0.570,ACTIVE,214.0,404.16,60.00,1400595428,"040051121000068","019011112586793",23.13,12,0.141,317.62,440.65,13.1,7.5,0.000,274226.09999995,274233.29999995,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595442,618666.00
05/20/2014 10:17,1,0.401,ACTIVE,213.6,333.94,60.00,1400595428,"033051125000118","019011112586793",39.49,13,0.159,316.03,444.63,15.7,3.2,0.265,310627.80000007,310637.50000007,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595444,618667.00
05/20/2014 10:17,1,0.418,ACTIVE,214.2,365.89,60.00,1400595428,"033051125000150","019011112586793",39.75,12,0.128,317.18,444.43,16.5,13.5,0.031,313506.99999964,313516.89999962,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595447,618668.00
05/20/2014 10:17,1,0.558,ACTIVE,213.9,341.28,60.00,1400595428,"040051121000185","019011112586793",24.18,12,0.138,315.96,441.08,13.4,13.5,0.108,282761.50000003,282769.10000003,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595449,618669.00
05/20/2014 10:17,1,0.519,ACTIVE,214.1,384.59,60.03,1400595428,"040051121000195","019011112586793",24.66,12,0.146,318.15,441.70,12.7,14.9,0.004,285268.80000008,285276.50000007,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595451,618670.00
05/20/2014 10:17,0,0.609,ACTIVE,214.19,341.75,59.996,1400595428,"274151322000083","019011112586793",28.61,15.30,0,333.03,357.98,17.7,15.1,0.106,124197.8,124197.8,2264,0,0,0,L,1151911521,0,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595453,618671.00
05/20/2014 10:17,0,0.635,ACTIVE,214.64,344.15,59.981,1400595428,"274151322000076","019011112586793",29.62,15.30,0,334.24,359.18,19.0,16.4,0.119,126007.2,126007.2,2255,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595454,618672.00
05/20/2014 10:17,0,0.385,ACTIVE,213.96,418.39,59.981,1400595428,"274151322000094","019011112586793",39.26,17.30,0,332.73,477.61,15.4,12.9,0.093,72185.3,72185.3,2261,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595456,618673.00
05/20/2014 10:17,0,0.639,ACTIVE,213.74,342.95,59.975,1400595428,"274151322000052","019011112586793",28.73,15.30,0,331.53,358.58,18.6,16.0,0.106,124284.7,124284.7,2222,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595208,618674.00
05/20/2014 10:17,0,0.598,ACTIVE,214.19,343.25,59.975,1400595428,"274151322000085","019011112586793",29.36,15.30,0,332.13,357.68,17.8,15.2,0.106,123682.0,123682.0,2209,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595210,618675.00
05/20/2014 10:17,0,0.602,ACTIVE,214.19,339.95,59.970,1400595428,"274151322000087","019011112586793",28.65,19.50,0,333.03,357.38,17.4,14.9,0.110,119330.2,119330.2,2229,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595211,618676.00
05/20/2014 10:17,0,0.588,ACTIVE,213.74,339.04,59.975,1400595428,"274151322000088","019011112586793",28.49,15.30,0,331.23,357.38,17.0,14.5,0.102,119558.5,119558.5,2218,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595213,618677.00
05/20/2014 10:17,0,0.621,ACTIVE,214.41,339.34,59.986,1400595428,"274151322000095","019011112586793",29.38,15.00,0,332.13,358.28,18.5,15.9,0.106,124625.2,124625.2,2241,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595215,618678.00
05/20/2014 10:17,0,0.420,ACTIVE,214.87,409.38,59.970,1400595428,"274151322000068","019011112586793",38.61,17.80,0,333.63,456.57,16.2,13.8,0.084,69991.9,69991.9,2230,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595217,618679.00
05/20/2014 10:17,0,0.613,ACTIVE,213.96,340.85,59.970,1400595428,"274151322000054","019011112586793",28.82,15.50,0,331.83,357.98,18.0,15.4,0.115,122432.9,122432.9,2217,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400595218,618680.00
05/20/2014 10:30,1,0.695,ACTIVE,214.4,401.83,60.03,1400596202,"040051121000097","019011112586793",26.54,13,0.144,314.04,440.52,18.3,11.0,0.076,299119.79999993,299122.29999993,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596205,618681.00
05/20/2014 10:30,1,0.759,ACTIVE,214.3,407.56,60.03,1400596202,"040051121000095","019011112586793",23.34,12,0.149,313.25,437.10,17.6,15.5,0.001,268976.89999989,268979.09999989,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596207,618682.00
05/20/2014 10:30,1,0.447,ACTIVE,215.1,390.76,60.00,1400596202,"033051125000132","019011112586793",35.63,13,0.116,316.83,440.92,15.8,4.9,0.145,243997.49999944,243999.79999945,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596209,618683.00
05/20/2014 10:30,1,0.436,ACTIVE,215.0,413.78,60.00,1400596202,"033051125000135","019011112586793",35.69,13,0.157,315.67,441.19,15.5,15.8,0.001,240126.39999992,240128.69999992,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596212,618684.00
05/20/2014 10:30,1,0.715,ACTIVE,214.9,329.23,60.03,1400596202,"040051121000116","019011112586793",26.37,11,0.163,313.27,439.21,18.7,16.3,0.229,282886.29999994,282888.89999994,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596153,618685.00
05/20/2014 10:30,1,0.700,ACTIVE,215.2,350.93,60.03,1400596202,"040051121000068","019011112586793",23.70,12,0.145,317.69,439.61,16.5,16.2,0.087,274233.29999995,274235.49999995,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596156,618686.00
05/20/2014 10:30,1,0.510,ACTIVE,214.5,377.97,60.03,1400596202,"033051125000118","019011112586793",39.80,13,0.167,318.90,442.31,20.2,14.7,0.049,310637.50000007,310640.70000007,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596158,618687.00
05/20/2014 10:30,1,0.525,ACTIVE,214.3,396.39,60.03,1400596202,"033051125000150","019011112586793",40.33,13,0.175,315.22,442.11,21.1,13.9,0.021,313516.89999962,313520.09999961,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596161,618688.00
05/20/2014 10:30,1,0.694,ACTIVE,214.6,385.21,60.00,1400596202,"040051121000185","019011112586793",25.33,12,0.165,316.17,440.50,17.5,16.8,0.014,282769.10000003,282771.50000003,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596163,618689.00
05/20/2014 10:30,1,0.676,ACTIVE,214.7,376.93,60.03,1400596202,"040051121000195","019011112586793",25.13,13,0.135,319.77,441.28,16.9,10.4,0.175,285276.50000007,285278.90000005,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596165,618690.00
05/20/2014 10:30,0,0.773,ACTIVE,213.96,344.76,59.965,1400596202,"274151322000083","019011112586793",29.22,15.50,0,333.03,351.97,22.9,20.1,0.150,124201.4,124201.4,2265,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596168,618691.00
05/20/2014 10:30,0,0.818,ACTIVE,214.41,343.85,59.944,1400596202,"274151322000076","019011112586793",29.86,15.30,0,333.33,352.87,24.8,22.0,0.164,126011.1,126011.1,2256,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596170,618692.00
05/20/2014 10:30,0,0.521,ACTIVE,214.19,406.67,59.975,1400596202,"274151322000094","019011112586793",38.29,17.30,0,336.64,439.13,20.2,17.6,0.133,72188.4,72188.4,2262,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596172,618693.00
05/20/2014 10:30,0,0.811,ACTIVE,213.96,342.95,59.938,1400596202,"274151322000052","019011112586793",29.46,15.30,0,331.53,351.97,24.2,21.4,0.159,124288.5,124288.5,2223,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596173,618694.00
05/20/2014 10:30,0,0.789,ACTIVE,214.19,343.85,59.975,1400596202,"274151322000085","019011112586793",29.18,15.50,0,331.83,351.97,23.3,20.6,0.141,123685.6,123685.6,2210,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596175,618695.00
05/20/2014 10:30,0,0.775,ACTIVE,214.19,343.55,59.965,1400596202,"274151322000087","019011112586793",29.12,19.80,0,333.63,351.67,22.9,20.2,0.146,119333.7,119333.7,2230,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596177,618696.00
05/20/2014 10:30,0,0.766,ACTIVE,213.74,341.45,59.965,1400596202,"274151322000088","019011112586793",29.18,15.30,0,332.13,351.37,22.6,19.9,0.137,119562.0,119562.0,2219,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596178,618697.00
05/20/2014 10:30,0,0.814,ACTIVE,213.74,345.36,59.965,1400596202,"274151322000095","019011112586793",29.78,15.30,0,331.83,351.67,24.6,21.8,0.159,124629.1,124629.1,2242,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596180,618698.00
05/20/2014 10:30,0,0.535,ACTIVE,214.64,419.90,59.970,1400596202,"274151322000068","019011112586793",39.52,18.00,0,336.94,430.12,21.5,18.8,0.128,69995.2,69995.2,2231,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596182,618699.00
05/20/2014 10:30,0,0.797,ACTIVE,213.74,344.15,59.970,1400596202,"274151322000054","019011112586793",29.50,15.50,0,331.83,351.67,23.8,21.0,0.150,122436.6,122436.6,2218,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596183,618700.00
05/20/2014 10:30,1,0.786,ACTIVE,214.7,428.65,60.03,1400596203,"040051121000097","019011112586793",27.02,13,0.168,316.14,438.06,21.1,13.3,0.055,299122.29999993,299122.59999993,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596205,618701.00
05/20/2014 10:30,1,0.845,ACTIVE,214.1,401.06,60.03,1400596203,"040051121000095","019011112586793",23.89,12,0.135,312.63,437.77,20.0,11.3,0.005,268979.09999989,268979.39999989,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596208,618702.00
05/20/2014 10:30,1,0.522,ACTIVE,214.9,419.48,60.03,1400596203,"033051125000132","019011112586793",35.65,13,0.140,318.18,441.02,18.5,15.0,0.003,243999.79999945,244000.09999946,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596210,618703.00
05/20/2014 10:30,1,0.514,ACTIVE,214.6,386.94,60.03,1400596203,"033051125000135","019011112586793",35.73,13,0.149,317.51,441.63,18.3,21.1,0.114,240128.69999992,240128.99999992,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596213,618704.00
05/20/2014 10:30,1,0.835,ACTIVE,214.3,409.50,60.03,1400596203,"040051121000116","019011112586793",26.67,11,0.168,313.15,439.25,22.1,12.5,0.010,282888.89999994,282889.09999994,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596153,618705.00
05/20/2014 10:30,1,0.837,ACTIVE,214.5,403.74,60.03,1400596203,"040051121000068","019011112586793",23.71,12,0.156,317.42,440.08,19.7,15.4,0.007,274235.49999995,274235.79999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596155,618706.00
05/20/2014 10:30,1,0.607,ACTIVE,214.3,376.50,60.03,1400596203,"033051125000118","019011112586793",40.34,13,0.178,319.37,442.71,24.4,14.0,0.213,310640.70000007,310641.00000007,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596157,618707.00
05/20/2014 10:30,1,0.633,ACTIVE,214.4,422.65,60.00,1400596203,"033051125000150","019011112586793",40.35,13,0.158,315.64,442.02,25.4,13.1,0.035,313520.09999961,313520.49999965,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596160,618708.00
05/20/2014 10:30,1,0.838,ACTIVE,214.1,394.30,60.03,1400596203,"040051121000185","019011112586793",25.65,12,0.161,316.56,439.53,21.3,14.9,0.132,282771.50000003,282771.80000003,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596162,618709.00
05/20/2014 10:30,0,0.924,ACTIVE,214.19,345.66,59.949,1400596203,"274151322000083","019011112586793",29.50,15.50,0,334.24,352.27,27.6,24.7,0.177,124201.8,124201.8,2266,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596166,618710.00
05/20/2014 10:30,0,0.984,ACTIVE,214.87,343.85,59.970,1400596203,"274151322000076","019011112586793",29.84,15.50,0,335.44,353.77,29.8,26.8,0.199,126011.5,126011.5,2257,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596168,618711.00
05/20/2014 10:30,0,0.605,ACTIVE,214.41,424.71,59.970,1400596203,"274151322000094","019011112586793",39.86,17.30,0,400.96,436.13,24.7,21.9,0.159,72188.8,72188.8,2263,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596169,618712.00
05/20/2014 10:30,0,0.955,ACTIVE,214.19,348.06,60.007,1400596203,"274151322000052","019011112586793",29.96,15.30,0,334.24,353.17,29.1,26.1,0.186,124288.9,124288.9,2224,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596171,618713.00
05/20/2014 10:30,0,0.934,ACTIVE,214.41,342.35,59.970,1400596203,"274151322000085","019011112586793",29.80,15.50,0,335.14,352.57,28.2,25.3,0.181,123686.0,123686.0,2211,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596173,618714.00
05/20/2014 10:30,0,0.938,ACTIVE,214.41,346.86,60.007,1400596203,"274151322000087","019011112586793",29.20,19.80,0,334.84,352.87,27.7,24.8,0.181,119334.1,119334.1,2231,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596175,618715.00
05/20/2014 10:30,0,0.930,ACTIVE,213.96,347.16,59.975,1400596203,"274151322000088","019011112586793",29.30,15.30,0,334.54,352.57,27.6,24.7,0.177,119562.4,119562.4,2220,0,0,0,L,1151911521,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596176,618716.00
05/20/2014 10:30,0,0.982,ACTIVE,214.19,347.76,59.970,1400596203,"274151322000095","019011112586793",30.18,15.30,0,334.54,353.17,30.0,27.1,0.199,124629.5,124629.5,2243,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596178,618717.00
05/20/2014 10:30,0,0.650,ACTIVE,215.09,423.20,59.981,1400596203,"274151322000068","019011112586793",39.82,18.00,0,406.07,439.43,26.2,23.4,0.159,69995.6,69995.6,2232,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596180,618718.00
05/20/2014 10:30,0,0.965,ACTIVE,214.19,345.06,59.959,1400596203,"274151322000054","019011112586793",29.88,15.80,0,334.24,353.47,29.1,26.2,0.186,122437.0,122437.0,2219,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596182,618719.00
05/20/2014 10:30,1,0.870,ACTIVE,214.7,359.05,60.03,1400596203,"040051121000195","019011112586793",25.79,13,0.189,319.97,441.68,22.3,25.9,0.091,285278.90000005,285279.20000006,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596184,618720.00
05/20/2014 10:30,1,1.120,ACTIVE,214.2,405.88,60.03,1400596203,"040051121000097","019011112586793",27.30,13,0.224,316.25,442.59,30.4,29.0,0.027,299122.59999993,299123.29999993,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596206,618721.00
05/20/2014 10:30,1,1.173,ACTIVE,214.1,413.72,60.00,1400596203,"040051121000095","019011112586793",24.04,13,0.171,311.86,438.24,28.0,12.6,0.016,268979.39999989,268979.99999989,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596208,618722.00
05/20/2014 10:30,1,0.732,ACTIVE,214.5,341.15,60.03,1400596203,"033051125000132","019011112586793",36.01,13,0.232,316.42,441.49,26.2,21.7,0.246,244000.09999946,244000.79999945,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596210,618723.00
05/20/2014 10:30,1,0.721,ACTIVE,214.8,391.42,60.00,1400596203,"033051125000135","019011112586793",36.11,13,0.169,317.40,442.17,25.9,23.1,0.046,240128.99999992,240129.59999992,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596213,618724.00
05/20/2014 10:30,1,1.163,ACTIVE,214.6,430.02,60.00,1400596203,"040051121000116","019011112586793",26.27,11,0.184,313.95,440.88,30.4,20.8,0.019,282889.09999994,282889.99999994,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596405,618725.00
05/20/2014 10:30,1,1.114,ACTIVE,215.1,369.54,60.00,1400596203,"040051121000068","019011112586793",24.58,12,0.235,316.09,440.68,27.2,32.8,0.099,274235.79999995,274236.49999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596408,618726.00
05/20/2014 10:30,1,0.825,ACTIVE,214.1,345.18,60.00,1400596203,"033051125000118","019011112586793",40.58,13,0.214,318.29,444.33,33.3,34.4,0.214,310641.00000007,310642.00000007,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596412,618727.00
05/20/2014 10:30,1,0.844,ACTIVE,214.0,334.66,60.03,1400596203,"033051125000150","019011112586793",40.91,13,0.223,314.70,444.21,34.3,35.3,0.259,313520.49999965,313521.2999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596415,618728.00
05/20/2014 10:30,1,1.123,ACTIVE,214.6,344.19,60.03,1400596203,"040051121000185","019011112586793",26.14,12,0.212,316.85,441.03,29.2,22.7,0.281,282771.80000003,282772.60000003,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596418,618729.00
05/20/2014 10:30,1,1.106,ACTIVE,215.2,437.72,60.03,1400596203,"040051121000195","019011112586793",26.04,13,0.184,321.22,441.28,28.6,14.3,0.029,285279.20000006,285279.90000005,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596421,618730.00
05/20/2014 10:30,0,1.203,ACTIVE,214.64,350.77,59.959,1400596203,"274151322000083","019011112586793",30.26,15.50,0,334.84,358.28,37.0,33.7,0.256,124202.9,124202.9,2267,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596424,618731.00
05/20/2014 10:30,0,1.273,ACTIVE,215.09,344.45,59.975,1400596203,"274151322000076","019011112586793",30.75,15.50,0,336.34,359.48,39.7,36.4,0.270,126012.8,126012.8,2258,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596427,618732.00
05/20/2014 10:30,0,0.826,ACTIVE,214.64,415.09,59.965,1400596203,"274151322000094","019011112586793",39.10,17.50,0,407.27,444.24,32.6,29.6,0.212,72189.8,72189.8,2264,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596430,618733.00
05/20/2014 10:30,0,1.258,ACTIVE,214.19,342.95,59.944,1400596203,"274151322000052","019011112586793",29.90,15.50,0,335.14,358.88,38.0,34.8,0.243,124290.1,124290.1,2225,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596433,618734.00
05/20/2014 10:30,0,1.219,ACTIVE,214.64,349.56,59.949,1400596203,"274151322000085","019011112586793",29.98,15.50,0,335.44,358.28,36.9,33.7,0.243,123687.2,123687.2,2212,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596436,618735.00
05/20/2014 10:30,0,1.205,ACTIVE,214.64,344.15,59.959,1400596203,"274151322000087","019011112586793",29.60,20.00,0,335.14,357.68,36.1,32.9,0.234,119335.3,119335.3,2232,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596439,618736.00
05/20/2014 10:30,0,1.195,ACTIVE,214.19,344.76,59.954,1400596203,"274151322000088","019011112586793",29.76,15.30,0,335.44,357.68,36.0,32.9,0.230,119563.5,119563.5,2221,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596442,618737.00
05/20/2014 10:30,0,1.275,ACTIVE,214.41,344.15,59.959,1400596203,"274151322000095","019011112586793",30.38,15.50,0,335.74,358.88,39.2,35.9,0.256,124630.8,124630.8,2244,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596445,618738.00
05/20/2014 10:30,0,0.830,ACTIVE,215.32,429.22,59.954,1400596203,"274151322000068","019011112586793",40.49,18.30,0,412.08,455.06,34.2,31.1,0.217,69996.7,69996.7,2233,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596448,618739.00
05/20/2014 10:30,0,1.246,ACTIVE,214.19,351.67,59.954,1400596203,"274151322000054","019011112586793",30.00,15.80,0,335.14,358.28,37.9,34.6,0.261,122438.2,122438.2,2220,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400596451,618740.00
05/20/2014 10:45,1,1.049,ACTIVE,214.0,401.56,60.03,1400597115,"040051121000097","019011112586793",26.80,13,0.184,316.10,442.94,27.9,23.7,0.037,299123.29999993,299127.89999993,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597119,618741.00
05/20/2014 10:45,1,1.087,ACTIVE,214.1,341.78,60.00,1400597115,"040051121000095","019011112586793",23.83,13,0.178,312.94,438.40,25.7,12.0,0.227,268979.99999989,268983.79999989,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597122,618742.00
05/20/2014 10:45,1,0.666,ACTIVE,214.3,377.24,60.00,1400597115,"033051125000132","019011112586793",35.87,13,0.161,317.33,441.83,23.7,27.0,0.052,244000.79999945,244004.59999946,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597126,618743.00
05/20/2014 10:45,1,0.650,ACTIVE,214.4,387.59,60.00,1400597115,"033051125000135","019011112586793",35.70,13,0.157,316.37,442.44,23.1,18.4,0.030,240129.59999992,240133.39999992,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597129,618744.00
05/20/2014 10:45,1,1.032,ACTIVE,214.3,354.14,60.03,1400597115,"040051121000116","019011112586793",26.55,12,0.234,311.73,441.67,27.2,32.5,0.148,282889.99999994,282894.19999994,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597133,618745.00
05/20/2014 10:45,1,1.008,ACTIVE,213.8,338.55,60.00,1400597115,"040051121000068","019011112586793",23.98,13,0.205,317.35,440.98,24.0,19.0,0.193,274236.49999995,274240.39999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597136,618746.00
05/20/2014 10:45,1,0.732,ACTIVE,213.8,432.77,60.00,1400597115,"033051125000118","019011112586793",40.34,13,0.200,317.97,444.41,29.3,21.0,0.054,310642.00000007,310647.10000007,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597140,618747.00
05/20/2014 10:45,1,0.745,ACTIVE,213.9,375.27,60.03,1400597115,"033051125000150","019011112586793",40.44,13,0.233,314.50,444.54,30.0,24.1,0.116,313521.2999996,313526.49999965,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597143,618748.00
05/20/2014 10:45,1,0.968,ACTIVE,214.4,338.01,60.03,1400597115,"040051121000185","019011112586793",26.06,13,0.216,316.15,441.05,25.1,28.5,0.207,282772.60000003,282776.70000003,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597147,618749.00
05/20/2014 10:45,1,0.956,ACTIVE,214.3,329.51,60.03,1400597115,"040051121000195","019011112586793",25.66,13,0.199,318.25,442.68,24.4,29.7,0.253,285279.90000005,285284.10000004,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597150,618750.00
05/20/2014 10:45,0,1.057,ACTIVE,214.19,343.25,59.959,1400597115,"274151322000083","019011112586793",29.64,16.00,0,334.84,358.58,31.7,28.7,0.225,124208.7,124208.7,2268,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597153,618751.00
05/20/2014 10:45,0,1.107,ACTIVE,214.87,342.65,59.954,1400597115,"274151322000076","019011112586793",30.28,15.80,0,335.74,360.08,34.0,30.8,0.225,126019.0,126019.0,2259,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597155,618752.00
05/20/2014 10:45,0,0.688,ACTIVE,214.64,421.40,59.959,1400597115,"274151322000094","019011112586793",39.80,18.00,0,333.63,447.25,27.6,24.7,0.181,72194.7,72194.7,2265,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597158,618753.00
05/20/2014 10:45,0,1.090,ACTIVE,214.64,343.85,59.970,1400597115,"274151322000052","019011112586793",29.44,15.80,0,334.54,358.88,32.5,29.5,0.212,124296.0,124296.0,2226,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597161,618754.00
05/20/2014 10:45,0,1.049,ACTIVE,214.64,349.56,59.970,1400597115,"274151322000085","019011112586793",29.64,16.00,0,335.44,358.28,31.5,28.5,0.199,123692.9,123692.9,2213,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597164,618755.00
05/20/2014 10:45,0,1.051,ACTIVE,214.87,344.76,59.954,1400597115,"274151322000087","019011112586793",28.96,20.70,0,334.24,357.68,30.8,27.8,0.203,119340.8,119340.8,2233,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597103,618756.00
05/20/2014 10:45,0,1.027,ACTIVE,214.41,348.66,59.975,1400597115,"274151322000088","019011112586793",29.42,15.80,0,334.24,357.68,30.6,27.6,0.194,119569.1,119569.1,2222,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597105,618757.00
05/20/2014 10:45,0,1.092,ACTIVE,214.64,344.15,59.986,1400597115,"274151322000095","019011112586793",30.10,15.80,0,334.84,358.88,33.3,30.2,0.217,124636.8,124636.8,2245,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597108,618758.00
05/20/2014 10:45,0,0.723,ACTIVE,215.54,415.39,59.996,1400597115,"274151322000068","019011112586793",39.12,19.00,0,333.63,451.16,28.5,25.6,0.177,70001.8,70001.8,2234,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597110,618759.00
05/20/2014 10:45,0,1.043,ACTIVE,214.41,348.66,60.023,1400597115,"274151322000054","019011112586793",29.96,16.00,0,334.84,358.88,31.6,28.6,0.194,122444.0,122444.0,2221,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597112,618760.00
05/20/2014 10:45,1,0.993,ACTIVE,214.7,400.57,60.03,1400597117,"040051121000097","019011112586793",26.83,13,0.194,315.07,432.89,26.5,22.1,0.029,299127.89999993,299128.29999993,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597120,618761.00
05/20/2014 10:45,1,1.022,ACTIVE,214.4,360.68,60.03,1400597117,"040051121000095","019011112586793",24.12,13,0.172,314.53,434.99,24.5,27.5,0.068,268983.79999989,268984.29999989,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597124,618762.00
05/20/2014 10:45,1,0.633,ACTIVE,214.5,375.55,60.03,1400597117,"033051125000132","019011112586793",35.95,13,0.191,317.77,440.01,22.6,28.4,0.049,244004.59999946,244004.99999944,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597127,618763.00
05/20/2014 10:45,1,0.619,ACTIVE,214.3,336.03,60.03,1400597117,"033051125000135","019011112586793",35.83,13,0.166,316.71,441.40,22.0,25.4,0.194,240133.39999992,240133.79999992,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597130,618764.00
05/20/2014 10:45,1,0.973,ACTIVE,214.1,339.91,60.03,1400597117,"040051121000116","019011112586793",26.89,12,0.220,311.98,433.63,26.0,28.6,0.213,282894.19999994,282894.69999994,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597132,618765.00
05/20/2014 10:45,1,0.970,ACTIVE,214.5,329.10,60.03,1400597117,"040051121000068","019011112586793",23.80,13,0.163,314.28,440.34,22.9,25.6,0.242,274240.39999995,274240.69999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597135,618766.00
05/20/2014 10:45,1,0.702,ACTIVE,214.5,402.42,60.03,1400597117,"033051125000118","019011112586793",40.18,13,0.184,320.53,443.83,28.1,20.5,0.048,310647.10000007,310647.70000007,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597137,618767.00
05/20/2014 10:45,1,0.720,ACTIVE,214.6,341.56,60.00,1400597117,"033051125000150","019011112586793",40.17,13,0.253,318.21,443.82,28.8,36.2,0.304,313526.49999965,313526.99999965,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597139,618768.00
05/20/2014 10:45,1,0.940,ACTIVE,214.4,390.16,60.03,1400597117,"040051121000185","019011112586793",25.78,13,0.144,315.58,434.60,24.1,13.9,0.028,282776.70000003,282777.00000003,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597141,618769.00
05/20/2014 10:45,1,0.917,ACTIVE,214.5,348.56,60.03,1400597117,"040051121000195","019011112586793",25.78,13,0.201,318.07,437.25,23.5,21.0,0.156,285284.10000004,285284.40000005,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597143,618770.00
05/20/2014 10:45,0,1.021,ACTIVE,214.19,343.25,59.970,1400597117,"274151322000083","019011112586793",29.56,16.00,0,333.93,354.97,30.6,27.6,0.208,124209.1,124209.1,2269,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597145,618771.00
05/20/2014 10:45,0,1.072,ACTIVE,214.87,345.06,59.986,1400597117,"274151322000076","019011112586793",30.32,15.80,0,336.04,356.78,32.9,29.8,0.221,126019.4,126019.4,2260,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597147,618772.00
05/20/2014 10:45,0,0.678,ACTIVE,214.41,419.00,59.986,1400597117,"274151322000094","019011112586793",39.24,17.80,0,412.08,443.34,26.9,24.0,0.181,72195.1,72195.1,2266,0,0,0,L,1151911521,0,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597214,618773.00
05/20/2014 10:45,0,1.053,ACTIVE,214.41,348.66,59.981,1400597117,"274151322000052","019011112586793",29.60,15.80,0,335.44,355.58,31.6,28.6,0.208,124296.4,124296.4,2227,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597215,618774.00
05/20/2014 10:45,0,1.020,ACTIVE,214.64,346.56,59.981,1400597117,"274151322000085","019011112586793",29.50,16.00,0,336.64,355.28,30.5,27.5,0.186,123693.3,123693.3,2214,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597217,618775.00
05/20/2014 10:45,0,1.004,ACTIVE,214.87,347.16,59.986,1400597117,"274151322000087","019011112586793",29.30,20.70,0,336.04,354.97,29.8,26.9,0.194,119341.2,119341.2,2234,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597219,618776.00
05/20/2014 10:45,0,0.998,ACTIVE,213.96,342.35,59.981,1400597117,"274151322000088","019011112586793",29.20,15.80,0,335.74,354.67,29.6,26.6,0.194,119569.4,119569.4,2223,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597221,618777.00
05/20/2014 10:45,0,1.047,ACTIVE,214.19,344.45,59.975,1400597117,"274151322000095","019011112586793",30.22,15.80,0,334.84,355.88,32.0,29.0,0.212,124637.2,124637.2,2246,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597222,618778.00
05/20/2014 10:45,0,0.652,ACTIVE,215.09,436.73,59.991,1400597117,"274151322000068","019011112586793",41.21,19.00,0,409.68,444.85,27.2,24.3,0.172,70002.1,70002.1,2235,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597224,618779.00
05/20/2014 10:45,0,1.016,ACTIVE,214.41,342.05,59.981,1400597117,"274151322000054","019011112586793",29.78,16.00,0,335.74,355.58,30.7,27.7,0.199,122444.3,122444.3,2222,0,0,0,L,1151911521,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597226,618780.00
05/20/2014 10:45,1,0.959,ACTIVE,214.5,381.90,60.03,1400597153,"040051121000097","019011112586793",27.17,13,0.177,314.88,439.56,25.9,13.9,0.193,299128.29999993,299128.99999993,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597156,618781.00
05/20/2014 10:45,1,1.016,ACTIVE,214.2,367.87,60.03,1400597153,"040051121000095","019011112586793",23.87,13,0.136,313.80,438.22,24.1,10.5,0.121,268984.29999989,268984.79999989,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597158,618782.00
05/20/2014 10:45,1,0.625,ACTIVE,215.2,382.06,60.03,1400597153,"033051125000132","019011112586793",35.88,13,0.143,316.80,435.38,22.3,25.2,0.038,244004.99999944,244005.49999944,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597160,618783.00
05/20/2014 10:45,1,0.617,ACTIVE,214.9,331.74,60.03,1400597153,"033051125000135","019011112586793",35.59,13,0.134,317.02,442.18,21.8,26.6,0.220,240133.79999992,240134.29999992,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597163,618784.00
05/20/2014 10:45,1,0.973,ACTIVE,214.7,379.80,60.03,1400597153,"040051121000116","019011112586793",26.72,12,0.185,311.88,432.86,25.8,28.1,0.053,282894.69999994,282895.29999994,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597103,618785.00
05/20/2014 10:45,1,0.950,ACTIVE,214.6,396.96,60.03,1400597153,"040051121000068","019011112586793",24.14,13,0.139,317.62,440.55,22.8,12.3,0.015,274240.69999995,274241.29999995,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597107,618786.00
05/20/2014 10:45,1,0.705,ACTIVE,214.1,392.95,60.03,1400597153,"033051125000118","019011112586793",39.70,13,0.175,319.78,440.56,27.8,17.3,0.161,310647.70000007,310648.30000007,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597110,618787.00
05/20/2014 10:45,1,0.717,ACTIVE,214.3,432.14,60.03,1400597153,"033051125000150","019011112586793",40.31,13,0.182,317.75,442.13,28.7,26.8,0.017,313526.99999965,313527.69999964,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597113,618788.00
05/20/2014 10:45,1,0.938,ACTIVE,214.7,352.54,60.03,1400597153,"040051121000185","019011112586793",25.79,13,0.182,317.93,440.00,24.0,26.9,0.122,282777.00000003,282777.60000003,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597117,618789.00
05/20/2014 10:45,1,0.909,ACTIVE,214.1,388.00,60.03,1400597153,"040051121000195","019011112586793",25.97,13,0.176,319.98,438.82,23.5,19.6,0.033,285284.40000005,285285.10000004,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597120,618790.00
05/20/2014 10:45,0,1.025,ACTIVE,214.87,344.45,59.981,1400597153,"274151322000083","019011112586793",29.48,16.00,0,335.74,355.58,30.6,27.6,0.212,124209.9,124209.9,2270,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597123,618791.00
05/20/2014 10:45,0,1.064,ACTIVE,215.32,345.96,60.012,1400597153,"274151322000076","019011112586793",30.49,16.00,0,336.34,356.48,32.9,29.8,0.225,126020.3,126020.3,2261,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597126,618792.00
05/20/2014 10:45,0,0.660,ACTIVE,214.41,425.61,59.991,1400597153,"274151322000094","019011112586793",39.94,18.00,0,405.77,441.84,27.1,24.2,0.177,72195.8,72195.8,2267,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597129,618793.00
05/20/2014 10:45,0,1.041,ACTIVE,214.41,348.96,59.986,1400597153,"274151322000052","019011112586793",29.88,15.80,0,335.44,356.18,31.4,28.4,0.199,124297.3,124297.3,2228,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597132,618794.00
05/20/2014 10:45,0,1.012,ACTIVE,214.64,345.66,59.981,1400597153,"274151322000085","019011112586793",29.62,16.00,0,336.34,355.28,30.4,27.4,0.199,123694.2,123694.2,2215,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597135,618795.00
05/20/2014 10:45,0,1.000,ACTIVE,214.64,343.25,59.991,1400597153,"274151322000087","019011112586793",29.22,20.70,0,335.74,355.28,29.6,26.7,0.190,119342.1,119342.1,2235,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597137,618796.00
05/20/2014 10:45,0,0.988,ACTIVE,214.19,346.86,59.981,1400597153,"274151322000088","019011112586793",29.36,15.80,0,336.04,354.97,29.4,26.5,0.177,119570.3,119570.3,2224,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597140,618797.00
05/20/2014 10:45,0,1.049,ACTIVE,214.87,343.25,59.986,1400597153,"274151322000095","019011112586793",30.04,15.80,0,336.34,355.88,31.9,28.9,0.212,124638.1,124638.1,2247,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597143,618798.00
05/20/2014 10:45,0,0.697,ACTIVE,215.54,415.09,59.959,1400597153,"274151322000068","019011112586793",39.08,19.00,0,409.98,446.65,27.7,24.8,0.172,70002.9,70002.9,2236,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597146,618799.00
05/20/2014 10:45,0,1.010,ACTIVE,214.41,349.56,59.949,1400597153,"274151322000054","019011112586793",29.82,16.30,0,334.84,355.58,30.6,27.6,0.194,122445.2,122445.2,2223,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597148,618800.00
05/20/2014 10:45,1,0.964,ACTIVE,214.8,386.46,60.03,1400597159,"040051121000097","019011112586793",27.19,13,0.180,316.16,425.39,26.1,14.2,0.127,299128.99999993,299129.39999993,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597163,618801.00
05/20/2014 10:45,1,1.028,ACTIVE,214.3,360.20,60.00,1400597159,"040051121000095","019011112586793",23.82,13,0.192,313.79,438.17,24.3,25.3,0.069,268984.79999989,268985.09999989,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597102,618802.00
05/20/2014 10:45,1,0.638,ACTIVE,215.3,392.14,60.03,1400597159,"033051125000132","019011112586793",35.70,13,0.143,318.39,431.08,22.6,20.8,0.025,244005.49999944,244005.89999942,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597105,618803.00
05/20/2014 10:45,1,0.626,ACTIVE,214.8,397.61,60.03,1400597159,"033051125000135","019011112586793",35.92,13,0.140,317.56,442.09,22.3,14.2,0.017,240134.29999992,240134.69999992,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597109,618804.00
05/20/2014 10:45,1,1.010,ACTIVE,214.4,334.65,60.03,1400597159,"040051121000116","019011112586793",26.65,12,0.223,312.58,434.65,26.8,21.5,0.254,282895.29999994,282895.69999994,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597112,618805.00
05/20/2014 10:45,1,0.998,ACTIVE,214.1,395.13,60.03,1400597159,"040051121000068","019011112586793",24.07,13,0.143,317.93,437.57,23.9,11.5,0.022,274241.29999995,274241.69999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597115,618806.00
05/20/2014 10:45,1,0.736,ACTIVE,214.9,333.93,60.00,1400597159,"033051125000118","019011112586793",40.19,13,0.223,320.91,444.00,29.4,31.7,0.311,310648.30000007,310648.80000007,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597117,618807.00
05/20/2014 10:45,1,0.752,ACTIVE,214.4,436.61,60.00,1400597159,"033051125000150","019011112586793",40.49,13,0.148,318.01,443.90,30.3,31.2,0.054,313527.69999964,313528.19999964,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597120,618808.00
