ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 10:45,1,1.003,ACTIVE,214.3,380.25,60.00,1400597159,"040051121000185","019011112586793",25.72,13,0.189,314.57,440.25,25.6,31.0,0.052,282777.60000003,282778.00000003,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597122,618809.00
05/20/2014 10:45,1,0.981,ACTIVE,214.4,373.48,60.03,1400597159,"040051121000195","019011112586793",25.83,13,0.210,317.84,438.72,25.2,31.4,0.076,285285.10000004,285285.50000008,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597125,618810.00
05/20/2014 10:45,0,1.090,ACTIVE,214.64,345.06,59.970,1400597159,"274151322000083","019011112586793",29.70,16.00,0,336.04,355.88,32.8,29.7,0.230,124210.5,124210.5,2271,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597126,618811.00
05/20/2014 10:45,0,1.154,ACTIVE,215.32,344.15,59.949,1400597159,"274151322000076","019011112586793",30.22,16.00,0,336.94,357.08,35.3,32.2,0.234,126020.9,126020.9,2262,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597128,618812.00
05/20/2014 10:45,0,0.721,ACTIVE,215.09,419.90,59.954,1400597159,"274151322000094","019011112586793",39.62,18.00,0,412.68,442.14,28.8,25.9,0.186,72196.3,72196.3,2268,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597130,618813.00
05/20/2014 10:45,0,1.125,ACTIVE,214.64,343.85,59.959,1400597159,"274151322000052","019011112586793",29.78,15.80,0,335.14,356.18,33.9,30.8,0.221,124297.9,124297.9,2229,0,0,0,L,1151911521,0,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597132,618814.00
05/20/2014 10:45,0,1.096,ACTIVE,214.87,343.85,59.996,1400597159,"274151322000085","019011112586793",29.82,16.00,0,336.04,356.18,33.0,30.0,0.212,123694.7,123694.7,2216,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597133,618815.00
05/20/2014 10:45,0,1.092,ACTIVE,214.87,347.46,59.970,1400597159,"274151322000087","019011112586793",29.18,20.70,0,336.04,355.88,32.2,29.2,0.208,119342.6,119342.6,2236,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597395,618816.00
05/20/2014 10:45,0,1.076,ACTIVE,214.41,351.07,59.959,1400597159,"274151322000088","019011112586793",29.50,15.80,0,336.04,355.58,32.2,29.2,0.212,119570.8,119570.8,2225,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597397,618817.00
05/20/2014 10:45,0,1.154,ACTIVE,214.87,344.15,59.954,1400597159,"274151322000095","019011112586793",29.96,15.80,0,336.04,356.78,35.0,31.8,0.221,124638.6,124638.6,2248,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597399,618818.00
05/20/2014 10:45,0,0.730,ACTIVE,215.32,431.32,59.965,1400597159,"274151322000068","019011112586793",40.55,19.00,0,405.17,443.64,29.9,26.9,0.186,70003.3,70003.3,2237,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597400,618819.00
05/20/2014 10:45,0,1.125,ACTIVE,214.41,348.06,59.959,1400597159,"274151322000054","019011112586793",29.44,16.00,0,335.74,356.48,33.5,30.5,0.221,122445.7,122445.7,2224,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597402,618820.00
05/20/2014 10:45,1,1.107,ACTIVE,214.5,345.55,60.00,1400597139,"040051121000097","019011112586793",27.08,13,0.247,314.89,442.52,29.8,23.3,0.290,299129.39999993,299130.09999993,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597141,618821.00
05/20/2014 10:45,1,1.148,ACTIVE,214.7,378.66,60.00,1400597139,"040051121000095","019011112586793",24.10,13,0.159,313.23,434.29,27.5,12.4,0.138,268985.09999989,268985.79999989,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597144,618822.00
05/20/2014 10:45,1,0.716,ACTIVE,214.8,413.09,60.00,1400597139,"033051125000132","019011112586793",36.08,13,0.153,317.21,430.77,25.7,16.0,0.019,244005.89999942,244006.59999947,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597146,618823.00
05/20/2014 10:45,1,0.713,ACTIVE,215.0,341.11,60.00,1400597139,"033051125000135","019011112586793",35.69,13,0.152,316.47,430.99,25.3,12.3,0.248,240134.69999992,240135.19999992,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597149,618824.00
05/20/2014 10:45,1,1.147,ACTIVE,214.2,368.34,60.00,1400597139,"040051121000116","019011112586793",26.21,12,0.258,312.00,438.64,29.9,35.6,0.130,282895.69999994,282896.39999994,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597151,618825.00
05/20/2014 10:45,1,1.114,ACTIVE,214.7,388.10,60.00,1400597139,"040051121000068","019011112586793",24.18,13,0.187,316.32,432.40,26.8,15.2,0.130,274241.69999995,274242.19999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597153,618826.00
05/20/2014 10:45,1,0.812,ACTIVE,214.0,351.12,60.00,1400597139,"033051125000118","019011112586793",40.77,13,0.209,316.95,444.41,32.9,33.5,0.173,310648.80000007,310649.70000007,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597155,618827.00
05/20/2014 10:45,1,0.841,ACTIVE,214.4,326.34,60.00,1400597139,"033051125000150","019011112586793",40.46,13,0.219,316.42,444.42,33.8,34.7,0.265,313528.19999964,313529.09999962,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597158,618828.00
05/20/2014 10:45,1,1.110,ACTIVE,214.5,405.57,60.00,1400597139,"040051121000185","019011112586793",26.05,13,0.235,314.44,434.90,28.7,26.8,0.035,282778.00000003,282778.60000003,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597160,618829.00
05/20/2014 10:45,1,1.099,ACTIVE,214.2,371.91,60.03,1400597139,"040051121000195","019011112586793",25.94,13,0.254,318.72,437.67,28.3,33.5,0.121,285285.50000008,285286.10000004,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597162,618830.00
05/20/2014 10:45,0,1.213,ACTIVE,214.64,351.67,59.954,1400597139,"274151322000083","019011112586793",29.84,16.00,0,335.74,357.98,36.6,33.4,0.261,124211.4,124211.4,2272,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597102,618831.00
05/20/2014 10:45,0,1.281,ACTIVE,215.09,352.87,59.959,1400597139,"274151322000076","019011112586793",30.59,16.00,0,336.34,359.78,39.7,36.4,0.270,126021.9,126021.9,2263,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597105,618832.00
05/20/2014 10:45,0,0.809,ACTIVE,214.64,422.90,59.954,1400597139,"274151322000094","019011112586793",39.90,18.00,0,409.08,446.35,32.8,29.7,0.212,72197.1,72197.1,2269,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597107,618833.00
05/20/2014 10:45,0,1.277,ACTIVE,214.41,350.17,59.954,1400597139,"274151322000052","019011112586793",29.66,16.00,0,335.74,358.88,38.4,35.2,0.261,124298.8,124298.8,2230,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597111,618834.00
05/20/2014 10:45,0,1.238,ACTIVE,214.41,343.85,59.949,1400597139,"274151322000085","019011112586793",29.94,16.00,0,337.24,358.58,37.5,34.3,0.239,123695.7,123695.7,2217,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597113,618835.00
05/20/2014 10:45,0,1.242,ACTIVE,214.87,352.57,59.949,1400597139,"274151322000087","019011112586793",29.18,20.70,0,336.64,357.98,36.7,33.5,0.243,119343.5,119343.5,2237,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597116,618836.00
05/20/2014 10:45,0,1.221,ACTIVE,214.41,346.86,59.944,1400597139,"274151322000088","019011112586793",29.64,15.80,0,335.44,358.28,36.7,33.5,0.230,119571.7,119571.7,2226,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597119,618837.00
05/20/2014 10:45,0,1.316,ACTIVE,214.64,348.06,59.949,1400597139,"274151322000095","019011112586793",30.04,16.00,0,335.14,359.78,40.0,36.7,0.265,124639.7,124639.7,2249,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597122,618838.00
05/20/2014 10:45,0,0.869,ACTIVE,215.54,421.40,59.965,1400597139,"274151322000068","019011112586793",39.42,19.00,0,403.67,445.45,34.6,31.5,0.221,70004.2,70004.2,2238,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597125,618839.00
05/20/2014 10:45,0,1.270,ACTIVE,214.64,350.77,59.970,1400597139,"274151322000054","019011112586793",30.04,16.30,0,336.04,359.48,38.6,35.3,0.265,122446.7,122446.7,2225,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597127,618840.00
05/20/2014 10:45,1,1.273,ACTIVE,214.8,348.16,60.03,1400597138,"040051121000097","019011112586793",27.39,13,0.209,315.24,442.97,34.7,27.4,0.197,299130.09999993,299130.59999993,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597142,618841.00
05/20/2014 10:45,1,1.343,ACTIVE,214.4,332.37,60.00,1400597138,"040051121000095","019011112586793",24.01,13,0.216,312.20,439.76,32.0,24.8,0.234,268985.79999989,268986.19999989,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597146,618842.00
05/20/2014 10:45,1,0.842,ACTIVE,215.1,425.80,60.03,1400597138,"033051125000132","019011112586793",36.30,13,0.224,317.56,443.59,30.4,30.7,0.017,244006.59999947,244006.99999945,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597149,618843.00
05/20/2014 10:45,1,0.836,ACTIVE,214.8,383.06,60.00,1400597138,"033051125000135","019011112586793",36.21,13,0.221,316.58,443.99,30.1,28.3,0.064,240135.19999992,240135.79999992,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597153,618844.00
05/20/2014 10:45,1,1.324,ACTIVE,214.1,324.29,60.00,1400597138,"040051121000116","019011112586793",27.03,12,0.201,312.48,442.28,35.6,35.5,0.256,282896.39999994,282896.89999994,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597156,618845.00
05/20/2014 10:45,1,1.294,ACTIVE,215.0,370.42,60.00,1400597138,"040051121000068","019011112586793",24.82,13,0.228,315.93,442.70,31.9,30.2,0.097,274242.19999995,274242.69999995,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597159,618846.00
05/20/2014 10:45,1,0.977,ACTIVE,213.8,350.69,60.00,1400597138,"033051125000118","019011112586793",40.40,13,0.241,318.07,435.30,39.2,35.9,0.277,310649.70000007,310650.30000007,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597162,618847.00
05/20/2014 10:45,1,0.990,ACTIVE,214.3,344.81,60.00,1400597138,"033051125000150","019011112586793",40.98,13,0.240,314.72,435.72,40.3,31.6,0.289,313529.09999962,313529.59999962,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597102,618848.00
05/20/2014 10:45,1,1.324,ACTIVE,214.4,391.78,60.03,1400597138,"040051121000185","019011112586793",26.39,13,0.210,315.40,442.67,34.7,26.5,0.064,282778.60000003,282779.20000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597105,618849.00
05/20/2014 10:45,1,1.314,ACTIVE,214.7,372.62,60.00,1400597138,"040051121000195","019011112586793",26.46,13,0.203,316.74,443.38,34.6,27.5,0.116,285286.10000004,285286.70000006,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597109,618850.00
05/20/2014 10:45,0,1.432,ACTIVE,214.87,344.45,59.959,1400597138,"274151322000083","019011112586793",30.28,16.00,0,336.34,362.49,43.9,40.4,0.292,124212.1,124212.1,2273,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597112,618851.00
05/20/2014 10:45,0,1.531,ACTIVE,215.32,348.06,59.949,1400597138,"274151322000076","019011112586793",30.53,16.00,0,337.54,363.99,47.4,43.9,0.318,126022.7,126022.7,2264,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597114,618852.00
05/20/2014 10:45,0,0.955,ACTIVE,214.64,433.42,59.944,1400597138,"274151322000094","019011112586793",40.53,18.00,0,409.98,443.94,39.0,35.7,0.256,72197.8,72197.8,2270,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597116,618853.00
05/20/2014 10:45,0,1.482,ACTIVE,214.64,349.26,59.954,1400597138,"274151322000052","019011112586793",30.20,16.00,0,335.44,362.49,45.3,41.8,0.305,124299.6,124299.6,2231,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597118,618854.00
05/20/2014 10:45,0,1.457,ACTIVE,214.64,345.36,59.938,1400597138,"274151322000085","019011112586793",30.04,16.00,0,336.64,362.49,44.3,40.9,0.296,123696.4,123696.4,2218,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597120,618855.00
05/20/2014 10:45,0,1.436,ACTIVE,214.64,351.97,59.949,1400597138,"274151322000087","019011112586793",29.90,21.00,0,336.34,361.89,43.5,40.0,0.287,119344.2,119344.2,2238,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597122,618856.00
05/20/2014 10:45,0,1.451,ACTIVE,214.19,344.76,59.938,1400597138,"274151322000088","019011112586793",29.80,15.80,0,336.34,362.19,43.8,40.3,0.292,119572.4,119572.4,2227,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597577,618857.00
05/20/2014 10:45,0,1.557,ACTIVE,214.64,347.16,59.949,1400597138,"274151322000095","019011112586793",30.34,16.00,0,336.04,363.39,47.9,44.3,0.309,124640.4,124640.4,2250,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597578,618858.00
05/20/2014 10:45,0,1.000,ACTIVE,215.32,433.12,59.959,1400597138,"274151322000068","019011112586793",40.79,19.00,0,413.59,453.86,41.8,38.4,0.274,70004.9,70004.9,2239,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597580,618859.00
05/20/2014 10:45,0,1.502,ACTIVE,214.87,354.97,59.959,1400597138,"274151322000054","019011112586793",30.32,16.30,0,336.34,363.69,46.1,42.6,0.314,122447.4,122447.4,2226,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400597582,618860.00
05/20/2014 11:02,1,1.628,ACTIVE,215.2,413.80,60.00,1400598129,"040051121000097","019011112586793",27.69,13,0.269,315.37,442.37,44.8,36.0,0.095,299130.59999993,299136.59999993,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598131,618861.00
05/20/2014 11:02,1,1.654,ACTIVE,215.0,391.60,60.03,1400598129,"040051121000095","019011112586793",24.61,13,0.236,314.17,440.34,40.5,31.6,0.133,268986.19999989,268991.49999989,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598133,618862.00
05/20/2014 11:02,1,1.056,ACTIVE,215.6,355.09,60.00,1400598129,"033051125000132","019011112586793",36.35,14,0.239,318.99,443.60,38.2,35.9,0.218,244006.99999945,244012.19999944,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598136,618863.00
05/20/2014 11:02,1,1.035,ACTIVE,215.0,404.23,60.03,1400598129,"033051125000135","019011112586793",36.53,14,0.223,316.27,444.85,37.6,29.8,0.073,240135.79999992,240140.99999992,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598138,618864.00
05/20/2014 11:02,1,1.636,ACTIVE,215.1,329.81,60.00,1400598129,"040051121000116","019011112586793",27.13,12,0.268,312.02,443.04,44.1,44.5,0.335,282896.89999994,282902.89999994,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598140,618865.00
05/20/2014 11:02,1,1.615,ACTIVE,214.9,346.11,60.00,1400598129,"040051121000068","019011112586793",24.61,13,0.251,317.38,443.23,39.5,30.4,0.273,274242.69999995,274248.09999995,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598142,618866.00
05/20/2014 11:02,1,1.185,ACTIVE,215.3,433.36,60.03,1400598129,"033051125000118","019011112586793",40.89,13,0.299,308.99,445.29,48.2,51.6,0.101,310650.30000007,310657.00000007,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598145,618867.00
05/20/2014 11:02,1,1.215,ACTIVE,215.2,424.14,60.03,1400598129,"033051125000150","019011112586793",40.44,14,0.298,315.59,447.14,48.8,38.4,0.161,313529.59999962,313536.59999962,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598147,618868.00
05/20/2014 11:02,1,1.587,ACTIVE,215.1,374.92,60.03,1400598129,"040051121000185","019011112586793",26.73,13,0.261,315.85,441.18,42.2,37.8,0.271,282779.20000003,282784.90000003,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598149,618869.00
05/20/2014 11:02,1,1.578,ALERT,215.7,380.30,60.00,1400598129,"040051121000195","019011112586793",26.54,13,0.274,316.48,442.48,41.6,32.9,0.269,285286.70000006,285292.30000008,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400598152,618870.00
05/20/2014 11:02,0,1.699,ACTIVE,214.87,350.47,59.975,1400598129,"274151322000083","019011112586793",30.14,17.00,0,335.44,368.20,51.8,48.1,0.367,124219.5,124219.5,2274,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598154,618871.00
05/20/2014 11:02,0,1.799,ACTIVE,215.54,348.96,59.975,1400598129,"274151322000076","019011112586793",30.65,17.00,0,337.54,370.30,55.8,51.9,0.384,126030.6,126030.6,2265,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598155,618872.00
05/20/2014 11:02,0,1.152,ACTIVE,214.87,424.11,59.970,1400598129,"274151322000094","019011112586793",39.48,19.00,0,338.74,455.06,45.9,42.4,0.314,72204.2,72204.2,2271,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598157,618873.00
05/20/2014 11:02,0,1.742,ACTIVE,214.64,349.86,59.959,1400598129,"274151322000052","019011112586793",30.00,16.70,0,335.14,368.50,52.9,49.1,0.358,124307.1,124307.1,2232,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598159,618874.00
05/20/2014 11:02,0,1.686,ACTIVE,214.87,357.38,59.959,1400598129,"274151322000085","019011112586793",30.28,16.70,0,336.94,368.50,51.6,47.9,0.354,123703.7,123703.7,2219,0,0,0,L,1151911521,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598161,618875.00
05/20/2014 11:02,0,1.676,ACTIVE,214.87,349.26,59.970,1400598129,"274151322000087","019011112586793",29.58,21.80,0,336.04,367.30,50.1,46.5,0.345,119351.4,119351.4,2239,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598163,618876.00
05/20/2014 11:02,0,1.660,ACTIVE,214.41,356.48,59.975,1400598129,"274151322000088","019011112586793",30.00,16.70,0,336.04,367.90,50.5,46.8,0.336,119579.6,119579.6,2228,0,0,0,L,1151911521,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598165,618877.00
05/20/2014 11:02,0,1.773,ACTIVE,214.64,347.46,59.970,1400598129,"274151322000095","019011112586793",30.38,17.00,0,336.04,369.70,54.6,50.8,0.376,124648.2,124648.2,2251,0,0,0,L,1151911521,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598166,618878.00
05/20/2014 11:02,0,1.098,ACTIVE,215.54,447.25,59.975,1400598129,"274151322000068","019011112586793",41.47,19.50,0,339.04,463.48,46.1,42.6,0.301,70011.5,70011.5,2240,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598168,618879.00
05/20/2014 11:02,0,1.686,ACTIVE,214.64,346.56,59.970,1400598129,"274151322000054","019011112586793",30.28,17.00,0,334.54,368.80,51.7,48.0,0.336,122454.8,122454.8,2227,0,0,0,L,1151911521,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598170,618880.00
05/20/2014 11:15,1,1.168,ACTIVE,214.8,378.88,60.00,1400598903,"040051121000097","019011112586793",26.79,14,0.233,305.95,447.31,31.1,30.9,0.115,299136.59999993,299144.89999993,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598906,618881.00
05/20/2014 11:15,1,1.197,ACTIVE,214.5,348.33,60.00,1400598903,"040051121000095","019011112586793",24.02,14,0.198,313.27,440.86,28.6,31.0,0.178,268991.49999989,268998.59999989,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598908,618882.00
05/20/2014 11:15,1,0.747,ACTIVE,214.3,370.04,60.03,1400598903,"033051125000132","019011112586793",35.82,14,0.209,316.90,443.52,26.6,33.4,0.102,244012.19999944,244019.09999948,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598910,618883.00
05/20/2014 11:15,1,0.733,ACTIVE,214.7,365.69,60.03,1400598903,"033051125000135","019011112586793",35.62,15,0.234,315.35,444.71,25.9,33.0,0.105,240140.99999992,240147.69999992,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598912,618884.00
05/20/2014 11:15,1,1.165,ACTIVE,214.3,392.24,60.00,1400598903,"040051121000116","019011112586793",26.51,13,0.217,314.01,444.79,30.7,25.0,0.243,282902.89999994,282910.79999994,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598915,618885.00
05/20/2014 11:15,1,1.137,ACTIVE,214.6,364.45,60.03,1400598903,"040051121000068","019011112586793",24.06,14,0.230,316.81,442.60,27.2,22.6,0.112,274248.09999995,274255.09999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598917,618886.00
05/20/2014 11:15,1,0.831,ACTIVE,214.3,331.04,60.00,1400598903,"033051125000118","019011112586793",40.00,14,0.211,305.71,448.17,33.1,34.2,0.260,310657.00000007,310666.00000007,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598919,618887.00
05/20/2014 11:15,1,0.836,ACTIVE,214.5,365.58,60.03,1400598903,"033051125000150","019011112586793",40.24,14,0.203,304.44,449.73,33.5,25.9,0.155,313536.59999962,313545.59999962,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598921,618888.00
05/20/2014 11:15,1,1.098,ACTIVE,214.4,430.07,60.00,1400598903,"040051121000185","019011112586793",25.62,14,0.167,316.37,442.89,28.0,14.5,0.040,282784.90000003,282792.60000003,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598924,618889.00
05/20/2014 11:15,1,1.073,ACTIVE,214.1,392.86,60.00,1400598903,"040051121000195","019011112586793",25.47,14,0.234,318.62,443.19,27.2,31.3,0.052,285292.30000008,285300.00000007,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598926,618890.00
05/20/2014 11:15,0,1.170,ACTIVE,214.41,345.96,59.965,1400598903,"274151322000083","019011112586793",29.30,17.30,0,335.74,371.21,34.7,31.6,0.243,124229.2,124229.2,2275,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598928,618891.00
05/20/2014 11:15,0,1.223,ACTIVE,215.09,350.47,59.970,1400598903,"274151322000076","019011112586793",29.94,17.30,0,337.24,375.41,37.0,33.8,0.247,126041.1,126041.1,2266,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598929,618892.00
05/20/2014 11:15,0,0.748,ACTIVE,214.41,423.50,59.965,1400598903,"274151322000094","019011112586793",39.84,19.50,0,337.24,453.26,30.2,27.2,0.203,72212.8,72212.8,2272,0,0,0,L,1151911521,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598931,618893.00
05/20/2014 11:15,0,1.168,ACTIVE,214.41,343.25,59.959,1400598903,"274151322000052","019011112586793",29.54,17.30,0,335.74,371.81,34.9,31.8,0.221,124317.0,124317.0,2233,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598933,618894.00
05/20/2014 11:15,0,1.135,ACTIVE,214.64,343.55,59.991,1400598903,"274151322000085","019011112586793",29.60,17.30,0,336.64,371.51,34.0,30.9,0.217,123713.4,123713.4,2220,0,0,0,L,1151911521,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598934,618895.00
05/20/2014 11:15,0,1.121,ACTIVE,214.41,346.26,59.959,1400598903,"274151322000087","019011112586793",29.02,22.50,0,336.04,370.90,33.0,29.9,0.221,119360.7,119360.7,2240,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598936,618896.00
05/20/2014 11:15,0,1.104,ACTIVE,214.19,345.96,59.954,1400598903,"274151322000088","019011112586793",29.30,17.00,0,335.74,370.90,32.7,29.7,0.217,119589.0,119589.0,2229,0,0,0,L,1151911521,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598938,618897.00
05/20/2014 11:15,0,1.178,ACTIVE,214.41,350.47,59.965,1400598903,"274151322000095","019011112586793",29.88,17.50,0,335.14,372.71,35.7,32.5,0.234,124658.4,124658.4,2252,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598940,618898.00
05/20/2014 11:15,0,0.766,ACTIVE,215.09,425.61,59.965,1400598903,"274151322000068","019011112586793",39.68,20.00,0,336.64,465.89,30.9,27.9,0.194,70020.1,70020.1,2241,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598941,618899.00
05/20/2014 11:15,0,1.131,ACTIVE,214.19,343.85,59.970,1400598903,"274151322000054","019011112586793",29.46,17.50,0,335.44,371.51,33.8,30.7,0.221,122464.5,122464.5,2228,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400598943,618900.00
05/20/2014 11:30,1,0.673,ACTIVE,213.9,364.37,60.00,1400599803,"040051121000097","019011112586793",26.36,14,0.139,278.47,442.50,17.6,13.3,0.034,299144.89999993,299149.09999993,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599806,618901.00
05/20/2014 11:30,1,0.729,ACTIVE,213.8,406.93,60.00,1400599803,"040051121000095","019011112586793",23.38,14,0.139,274.77,438.32,16.9,14.9,0.001,268998.59999989,269002.19999989,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599808,618902.00
05/20/2014 11:30,1,0.438,ACTIVE,214.0,347.80,60.00,1400599803,"033051125000132","019011112586793",34.63,14,0.151,281.09,441.50,15.1,15.1,0.085,244019.09999948,244022.89999943,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599810,618903.00
05/20/2014 11:30,1,0.417,ACTIVE,214.3,362.64,60.00,1400599803,"033051125000135","019011112586793",35.07,15,0.136,278.07,442.17,14.5,14.7,0.030,240147.69999992,240151.39999992,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599812,618904.00
05/20/2014 11:30,1,0.684,ACTIVE,214.2,327.11,60.00,1400599803,"040051121000116","019011112586793",25.82,13,0.155,274.62,441.35,17.5,3.6,0.280,282910.79999994,282914.89999994,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599815,618905.00
05/20/2014 11:30,1,0.662,ACTIVE,214.2,412.62,60.00,1400599803,"040051121000068","019011112586793",23.20,14,0.145,277.86,440.42,15.2,13.8,0.000,274255.09999995,274258.69999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599817,618906.00
05/20/2014 11:30,1,0.465,ACTIVE,214.2,427.53,60.00,1400599803,"033051125000118","019011112586793",40.00,14,0.143,291.39,444.42,18.5,13.5,0.017,310666.00000007,310671.00000007,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599819,618907.00
05/20/2014 11:30,1,0.484,ACTIVE,214.3,338.82,60.00,1400599803,"033051125000150","019011112586793",39.31,14,0.157,301.63,444.34,18.9,23.2,0.187,313545.59999962,313550.49999966,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599821,618908.00
05/20/2014 11:30,1,0.624,ACTIVE,214.1,366.27,60.03,1400599803,"040051121000185","019011112586793",24.99,14,0.142,282.95,441.07,15.5,14.8,0.024,282792.60000003,282796.50000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599823,618909.00
05/20/2014 11:30,1,0.600,ACTIVE,213.5,380.96,60.00,1400599803,"040051121000195","019011112586793",24.86,14,0.137,282.55,441.70,14.8,11.2,0.010,285300.00000007,285303.80000008,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599826,618910.00
05/20/2014 11:30,0,0.680,ACTIVE,214.64,343.85,59.954,1400599803,"274151322000083","019011112586793",28.77,17.30,0,331.23,356.78,19.8,17.2,0.124,124234.8,124234.8,2276,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599828,618911.00
05/20/2014 11:30,0,0.703,ACTIVE,215.09,345.66,59.922,1400599803,"274151322000076","019011112586793",29.92,17.30,0,334.24,358.28,21.3,18.6,0.133,126047.1,126047.1,2267,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599830,618912.00
05/20/2014 11:30,0,0.416,ACTIVE,214.87,426.51,59.959,1400599803,"274151322000094","019011112586793",40.16,19.50,0,336.64,432.52,16.9,14.3,0.102,72217.6,72217.6,2273,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599832,618913.00
05/20/2014 11:30,0,0.695,ACTIVE,214.19,341.45,59.981,1400599803,"274151322000052","019011112586793",29.00,17.30,0,331.23,356.78,20.5,17.8,0.124,124322.7,124322.7,2234,0,0,0,L,1151911521,0,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599834,618914.00
05/20/2014 11:30,0,0.662,ACTIVE,214.64,344.45,59.965,1400599803,"274151322000085","019011112586793",29.16,17.30,0,332.43,356.78,19.6,17.0,0.110,123718.9,123718.9,2221,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599835,618915.00
05/20/2014 11:30,0,0.672,ACTIVE,215.09,343.55,59.959,1400599803,"274151322000087","019011112586793",27.99,22.80,0,330.93,356.48,19.1,16.5,0.106,119366.1,119366.1,2241,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599837,618916.00
05/20/2014 11:30,0,0.648,ACTIVE,214.41,343.85,59.965,1400599803,"274151322000088","019011112586793",28.37,17.00,0,332.13,355.28,18.6,16.0,0.115,119594.2,119594.2,2230,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599839,618917.00
05/20/2014 11:30,0,0.691,ACTIVE,214.87,341.15,59.970,1400599803,"274151322000095","019011112586793",29.24,17.30,0,333.33,356.78,20.5,17.9,0.128,124664.2,124664.2,2253,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599840,618918.00
05/20/2014 11:30,0,0.457,ACTIVE,215.54,410.88,59.949,1400599803,"274151322000068","019011112586793",38.47,20.00,0,337.84,443.04,17.8,15.3,0.106,70025.0,70025.0,2242,0,0,0,L,1151911521,0,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599842,618919.00
05/20/2014 11:30,0,0.662,ACTIVE,214.64,342.65,59.970,1400599803,"274151322000054","019011112586793",28.98,17.50,0,332.73,356.18,19.4,16.8,0.128,122469.9,122469.9,2229,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400599844,618920.00
05/20/2014 11:45,1,0.565,ACTIVE,213.3,352.44,60.00,1400600703,"040051121000097","019011112586793",26.47,14,0.131,279.52,441.55,14.9,12.3,0.046,299149.09999993,299151.69999993,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600705,618921.00
05/20/2014 11:45,1,0.646,ACTIVE,213.7,416.95,60.00,1400600703,"040051121000095","019011112586793",22.85,13,0.000,312.07,437.52,14.6,3.8,0.000,269002.19999989,269004.39999989,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600708,618922.00
05/20/2014 11:45,1,0.367,ACTIVE,214.3,413.77,60.03,1400600703,"033051125000132","019011112586793",35.30,14,0.115,311.41,440.80,12.9,7.8,0.000,244022.89999943,244025.19999944,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600710,618923.00
05/20/2014 11:45,1,0.358,ACTIVE,214.0,400.37,60.00,1400600703,"033051125000135","019011112586793",35.01,14,0.146,309.88,441.38,12.4,14.9,0.000,240151.39999992,240153.69999992,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600712,618924.00
05/20/2014 11:45,1,0.587,ACTIVE,213.6,404.57,60.00,1400600703,"040051121000116","019011112586793",26.21,13,0.136,311.39,439.08,15.3,10.3,0.001,282914.89999994,282917.59999994,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600714,618925.00
05/20/2014 11:45,1,0.594,ACTIVE,213.9,410.97,60.00,1400600703,"040051121000068","019011112586793",22.67,13,0.127,315.99,439.87,13.4,8.5,0.000,274258.69999995,274260.99999995,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600717,618926.00
05/20/2014 11:45,1,0.409,ACTIVE,214.0,411.48,60.00,1400600703,"033051125000118","019011112586793",39.83,14,0.167,284.47,442.33,16.2,15.6,0.047,310671.00000007,310674.20000007,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600719,618927.00
05/20/2014 11:45,1,0.427,ACTIVE,213.4,337.65,60.00,1400600703,"033051125000150","019011112586793",39.59,14,0.139,293.02,441.77,16.8,14.1,0.136,313550.49999966,313553.79999961,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600722,618928.00
05/20/2014 11:45,1,0.567,ACTIVE,213.9,402.85,60.03,1400600703,"040051121000185","019011112586793",24.45,13,0.152,305.63,440.33,13.8,15.1,0.001,282796.50000003,282798.70000003,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600724,618929.00
05/20/2014 11:45,1,0.543,ACTIVE,213.9,365.43,60.03,1400600703,"040051121000195","019011112586793",24.45,14,0.154,291.30,441.12,13.2,11.8,0.024,285303.80000008,285306.10000003,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600726,618930.00
05/20/2014 11:45,0,0.617,ACTIVE,214.87,344.15,59.975,1400600703,"274151322000083","019011112586793",28.88,17.00,0,331.53,350.47,18.1,15.5,0.115,124238.5,124238.5,2277,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600728,618931.00
05/20/2014 11:45,0,0.656,ACTIVE,215.09,342.95,59.954,1400600703,"274151322000076","019011112586793",29.40,17.00,0,333.03,351.67,19.6,17.0,0.124,126051.1,126051.1,2268,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600730,618932.00
05/20/2014 11:45,0,0.373,ACTIVE,214.87,428.91,59.965,1400600703,"274151322000094","019011112586793",40.43,19.50,0,336.34,440.34,15.4,13.0,0.093,72220.7,72220.7,2274,0,0,0,L,1151911521,0,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600732,618933.00
05/20/2014 11:45,0,0.645,ACTIVE,214.19,341.75,59.965,1400600703,"274151322000052","019011112586793",29.14,17.00,0,331.83,350.77,19.0,16.4,0.119,124326.6,124326.6,2235,0,0,0,L,1151911521,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600734,618934.00
05/20/2014 11:45,0,0.623,ACTIVE,214.87,344.15,59.965,1400600703,"274151322000085","019011112586793",28.90,17.30,0,332.73,350.17,18.2,15.7,0.110,123722.6,123722.6,2222,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600735,618935.00
05/20/2014 11:45,0,0.619,ACTIVE,214.64,344.15,59.944,1400600703,"274151322000087","019011112586793",28.67,23.00,0,332.73,350.17,18.0,15.4,0.106,119369.7,119369.7,2242,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600737,618936.00
05/20/2014 11:45,0,0.604,ACTIVE,214.19,342.65,59.970,1400600703,"274151322000088","019011112586793",28.59,16.70,0,331.83,349.86,17.5,15.0,0.106,119597.7,119597.7,2231,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600739,618937.00
05/20/2014 11:45,0,0.654,ACTIVE,214.87,342.95,59.965,1400600703,"274151322000095","019011112586793",29.34,17.30,0,332.13,350.77,19.4,16.8,0.119,124668.1,124668.1,2254,0,0,0,L,1151911521,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600741,618938.00
05/20/2014 11:45,0,0.438,ACTIVE,215.54,409.38,59.965,1400600703,"274151322000068","019011112586793",38.45,20.00,0,337.84,438.53,17.0,14.5,0.093,70028.4,70028.4,2243,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600743,618939.00
05/20/2014 11:45,0,0.623,ACTIVE,214.87,345.06,59.975,1400600703,"274151322000054","019011112586793",29.46,17.30,0,332.73,350.47,18.6,16.1,0.115,122473.6,122473.6,2230,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400600745,618940.00
05/20/2014 12:00,1,0.665,ALERT,215.4,337.16,60.03,1400601603,"040051121000097","019011112586793",26.51,14,0.153,315.15,440.62,17.5,10.4,0.157,299151.69999993,299155.19999993,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400601606,618941.00
05/20/2014 12:00,1,0.732,ACTIVE,215.1,404.09,60.03,1400601603,"040051121000095","019011112586793",23.31,13,0.137,311.92,437.71,16.9,11.6,0.001,269004.39999989,269007.39999989,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601608,618942.00
05/20/2014 12:00,1,0.438,ACTIVE,215.3,343.83,60.03,1400601603,"033051125000132","019011112586793",35.05,14,0.146,317.22,441.02,15.2,12.1,0.124,244025.19999944,244028.29999946,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601611,618943.00
05/20/2014 12:00,1,0.423,ACTIVE,215.4,417.75,60.03,1400601603,"033051125000135","019011112586793",35.14,14,0.086,317.05,441.67,14.8,11.6,0.061,240153.69999992,240156.59999992,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601613,618944.00
05/20/2014 12:00,1,0.686,ACTIVE,215.1,367.30,60.03,1400601603,"040051121000116","019011112586793",26.31,13,0.126,312.41,439.17,17.9,13.8,0.030,282917.59999994,282920.89999994,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601615,618945.00
05/20/2014 12:00,1,0.683,ACTIVE,215.5,362.93,60.00,1400601603,"040051121000068","019011112586793",23.19,13,0.138,315.07,440.18,15.7,11.0,0.039,274260.99999995,274263.99999995,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601618,618946.00
05/20/2014 12:00,1,0.490,ACTIVE,215.5,367.34,60.00,1400601603,"033051125000118","019011112586793",39.31,14,0.154,319.78,443.20,19.1,14.0,0.068,310674.20000007,310678.40000007,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601620,618947.00
05/20/2014 12:00,1,0.497,ACTIVE,214.6,425.99,60.03,1400601603,"033051125000150","019011112586793",39.85,14,0.160,315.59,442.45,19.7,12.8,0.003,313553.79999961,313558.09999962,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601623,618948.00
05/20/2014 12:00,1,0.664,ACTIVE,215.2,414.60,60.03,1400601603,"040051121000185","019011112586793",24.59,13,0.150,317.54,440.27,16.2,15.8,0.001,282798.70000003,282801.90000003,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601625,618949.00
05/20/2014 12:00,1,0.633,ACTIVE,215.4,381.29,60.03,1400601603,"040051121000195","019011112586793",24.98,14,0.109,318.27,441.09,15.7,8.5,0.209,285306.10000003,285309.30000008,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601628,618950.00
05/20/2014 12:00,0,0.717,ACTIVE,215.54,345.06,59.975,1400601603,"274151322000083","019011112586793",29.12,17.30,0,333.33,354.97,21.1,18.5,0.133,124243.3,124243.3,2278,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601630,618951.00
05/20/2014 12:00,0,0.754,ACTIVE,216.22,343.85,59.981,1400601603,"274151322000076","019011112586793",29.76,17.00,0,334.54,355.88,22.8,20.0,0.146,126056.3,126056.3,2269,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601632,618952.00
05/20/2014 12:00,0,0.475,ACTIVE,215.54,412.08,59.975,1400601603,"274151322000094","019011112586793",38.72,19.50,0,337.54,436.13,18.6,16.1,0.115,72224.9,72224.9,2275,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601634,618953.00
05/20/2014 12:00,0,0.742,ACTIVE,215.54,340.85,59.949,1400601603,"274151322000052","019011112586793",29.16,17.00,0,332.13,354.97,21.9,19.2,0.137,124331.6,124331.6,2236,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601635,618954.00
