ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 12:00,0,0.719,ACTIVE,216.00,345.36,59.970,1400601603,"274151322000085","019011112586793",29.12,17.30,0,333.03,354.97,21.2,18.6,0.133,123727.3,123727.3,2223,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601637,618955.00
05/20/2014 12:00,0,0.721,ACTIVE,215.77,342.35,59.975,1400601603,"274151322000087","019011112586793",28.49,23.00,0,332.73,354.67,20.8,18.2,0.124,119374.3,119374.3,2243,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601639,618956.00
05/20/2014 12:00,0,0.699,ACTIVE,215.32,342.05,59.975,1400601603,"274151322000088","019011112586793",28.57,17.00,0,332.13,354.37,20.3,17.7,0.124,119602.3,119602.3,2232,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601640,618957.00
05/20/2014 12:00,0,0.750,ACTIVE,215.54,343.25,59.986,1400601603,"274151322000095","019011112586793",29.44,17.30,0,333.93,355.28,22.4,19.7,0.141,124673.1,124673.1,2255,0,0,0,L,1151911521,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601642,618958.00
05/20/2014 12:00,0,0.498,ACTIVE,216.45,408.18,59.954,1400601603,"274151322000068","019011112586793",38.43,20.00,0,338.44,431.92,19.5,16.9,0.115,70032.6,70032.6,2244,0,0,0,L,1151911521,0,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601644,618959.00
05/20/2014 12:00,0,0.719,ACTIVE,215.32,341.75,59.975,1400601603,"274151322000054","019011112586793",29.28,17.30,0,333.33,354.67,21.4,18.7,0.133,122478.4,122478.4,2231,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400601646,618960.00
05/20/2014 12:15,1,0.878,ACTIVE,216.0,345.46,60.00,1400602504,"040051121000097","019011112586793",26.93,14,0.185,315.83,441.34,23.5,26.2,0.147,299155.19999993,299159.59999993,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602507,618961.00
05/20/2014 12:15,1,0.944,ACTIVE,215.0,334.50,60.03,1400602504,"040051121000095","019011112586793",23.51,14,0.191,313.71,437.88,22.1,24.3,0.236,269007.39999989,269010.99999989,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602509,618962.00
05/20/2014 12:15,1,0.576,ACTIVE,215.6,380.79,60.00,1400602504,"033051125000132","019011112586793",35.69,14,0.166,319.40,441.72,20.4,16.7,0.040,244028.29999946,244031.89999942,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602511,618963.00
05/20/2014 12:15,1,0.563,ACTIVE,215.6,436.19,60.00,1400602504,"033051125000135","019011112586793",35.64,15,0.157,317.06,441.55,19.9,16.6,0.006,240156.59999992,240160.29999992,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602513,618964.00
05/20/2014 12:15,1,0.909,ACTIVE,215.6,371.67,60.03,1400602504,"040051121000116","019011112586793",26.57,13,0.189,314.85,439.80,24.0,22.8,0.053,282920.89999994,282925.19999994,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602516,618965.00
05/20/2014 12:15,1,0.899,ACTIVE,215.6,375.47,60.00,1400602504,"040051121000068","019011112586793",23.70,14,0.157,317.88,440.76,21.2,23.4,0.232,274263.99999995,274267.59999995,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602518,618966.00
05/20/2014 12:15,1,0.656,ACTIVE,215.3,337.95,60.00,1400602504,"033051125000118","019011112586793",39.96,14,0.229,320.82,442.72,26.0,14.8,0.282,310678.40000007,310683.30000007,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602520,618967.00
05/20/2014 12:15,1,0.674,ACTIVE,215.2,389.53,60.00,1400602504,"033051125000150","019011112586793",39.94,14,0.213,317.21,441.94,26.8,23.4,0.051,313558.09999962,313563.09999962,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602522,618968.00
05/20/2014 12:15,1,0.876,ACTIVE,215.7,346.32,60.00,1400602504,"040051121000185","019011112586793",25.78,13,0.164,317.99,441.18,22.4,24.5,0.130,282801.90000003,282805.70000003,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602525,618969.00
05/20/2014 12:15,1,0.872,ACTIVE,215.2,376.04,60.00,1400602504,"040051121000195","019011112586793",25.52,14,0.163,321.16,441.63,22.1,23.1,0.044,285309.30000008,285313.20000006,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602527,618970.00
05/20/2014 12:15,0,0.975,ACTIVE,216.22,349.56,59.949,1400602504,"274151322000083","019011112586793",29.18,17.50,0,334.54,359.18,28.9,25.9,0.190,124248.9,124248.9,2279,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602528,618971.00
05/20/2014 12:15,0,1.027,ACTIVE,216.67,348.96,59.949,1400602504,"274151322000076","019011112586793",29.74,17.00,0,335.44,360.38,31.0,28.0,0.208,126062.4,126062.4,2270,0,0,0,L,1151911521,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602530,618972.00
05/20/2014 12:15,0,0.646,ACTIVE,216.00,413.89,59.965,1400602504,"274151322000094","019011112586793",38.94,19.80,0,337.84,437.63,25.5,22.7,0.164,72229.8,72229.8,2276,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602532,618973.00
05/20/2014 12:15,0,0.998,ACTIVE,215.77,350.17,59.944,1400602504,"274151322000052","019011112586793",29.56,17.30,0,334.54,359.78,29.9,26.9,0.190,124337.4,124337.4,2237,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602534,618974.00
05/20/2014 12:15,0,0.982,ACTIVE,216.00,343.25,59.954,1400602504,"274151322000085","019011112586793",29.36,17.50,0,334.84,358.88,29.2,26.3,0.181,123733.0,123733.0,2224,0,0,0,L,1151911521,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602535,618975.00
05/20/2014 12:15,0,0.965,ACTIVE,216.22,350.17,59.938,1400602504,"274151322000087","019011112586793",29.36,23.30,0,334.24,358.58,28.7,25.8,0.186,119379.9,119379.9,2244,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602537,618976.00
05/20/2014 12:15,0,0.961,ACTIVE,215.54,348.96,59.954,1400602504,"274151322000088","019011112586793",29.22,17.00,0,334.24,358.58,28.4,25.5,0.181,119607.7,119607.7,2233,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602539,618977.00
05/20/2014 12:15,0,1.027,ACTIVE,216.22,348.36,59.938,1400602504,"274151322000095","019011112586793",29.90,17.50,0,335.14,360.69,31.1,28.1,0.203,124679.2,124679.2,2256,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602541,618978.00
05/20/2014 12:15,0,0.680,ACTIVE,216.90,416.29,59.970,1400602504,"274151322000068","019011112586793",39.14,20.30,0,339.04,442.44,27.0,24.1,0.168,70037.8,70037.8,2245,0,0,0,L,1151911521,0,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602542,618979.00
05/20/2014 12:15,0,0.992,ACTIVE,216.00,345.96,59.954,1400602504,"274151322000054","019011112586793",29.70,17.50,0,334.54,359.78,29.9,26.9,0.194,122484.1,122484.1,2232,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602544,618980.00
05/20/2014 12:30,1,1.699,ACTIVE,214.9,393.76,60.00,1400603402,"040051121000097","019011112586793",27.56,15,0.283,319.00,442.86,46.6,37.8,0.161,299159.59999993,299166.69999993,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603405,618981.00
05/20/2014 12:30,1,1.726,ACTIVE,214.9,344.96,60.03,1400603402,"040051121000095","019011112586793",24.46,15,0.254,313.89,440.34,42.0,42.1,0.275,269010.99999989,269017.29999989,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603407,618982.00
05/20/2014 12:30,1,1.102,ACTIVE,215.8,378.31,60.00,1400603402,"033051125000132","019011112586793",36.46,15,0.235,318.39,443.89,40.0,32.2,0.227,244031.89999942,244038.19999943,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603409,618983.00
05/20/2014 12:30,1,1.082,ACTIVE,214.8,372.20,60.00,1400603402,"033051125000135","019011112586793",36.42,15,0.235,316.20,444.27,39.2,30.9,0.194,240160.29999992,240166.49999992,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603411,618984.00
05/20/2014 12:30,1,1.699,ACTIVE,215.0,357.23,60.03,1400603402,"040051121000116","019011112586793",27.21,13,0.297,314.32,441.97,46.0,47.4,0.307,282925.19999994,282932.29999994,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603414,618985.00
05/20/2014 12:30,1,1.652,ACTIVE,215.9,411.69,60.03,1400603402,"040051121000068","019011112586793",24.93,14,0.250,316.22,442.75,41.0,31.8,0.079,274267.59999995,274273.99999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400603416,618986.00
05/20/2014 12:30,1,1.234,ACTIVE,214.9,405.26,60.00,1400603402,"033051125000118","019011112586793",40.92,15,0.314,308.19,448.22,50.2,53.8,0.191,310683.30000007,310691.60000007,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602233,618987.00
05/20/2014 12:30,1,1.234,ACTIVE,215.8,408.97,60.00,1400603402,"033051125000150","019011112586793",41.20,15,0.326,306.70,449.59,50.6,51.3,0.322,313563.09999962,313571.49999966,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602236,618988.00
05/20/2014 12:30,1,1.651,ACTIVE,215.7,410.04,60.00,1400603402,"040051121000185","019011112586793",26.59,14,0.253,318.71,442.77,43.7,35.6,0.093,282805.70000003,282812.70000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602238,618989.00
05/20/2014 12:30,1,1.630,ACTIVE,215.1,362.48,60.03,1400603402,"040051121000195","019011112586793",26.74,15,0.279,321.93,443.08,43.3,45.6,0.267,285313.20000006,285320.10000004,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602240,618990.00
05/20/2014 12:30,0,1.758,ACTIVE,215.32,353.17,59.981,1400603402,"274151322000083","019011112586793",30.10,18.30,0,336.94,371.21,53.6,49.8,0.389,124258.0,124258.0,2280,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602242,618991.00
05/20/2014 12:30,0,1.844,ACTIVE,216.45,351.37,59.970,1400603402,"274151322000076","019011112586793",30.47,18.00,0,338.14,375.71,56.9,53.0,0.389,126072.2,126072.2,2271,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602243,618992.00
05/20/2014 12:30,0,1.066,ACTIVE,216.00,451.46,59.986,1400603402,"274151322000094","019011112586793",42.10,20.70,0,334.54,467.39,45.1,41.6,0.309,72237.7,72237.7,2277,0,0,0,L,1151911521,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602245,618993.00
05/20/2014 12:30,0,1.783,ACTIVE,215.54,348.06,59.944,1400603402,"274151322000052","019011112586793",30.18,18.00,0,336.34,371.21,54.6,50.7,0.358,124346.8,124346.8,2238,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602247,618994.00
05/20/2014 12:30,0,1.762,ACTIVE,216.00,357.68,59.981,1400603402,"274151322000085","019011112586793",30.02,18.30,0,337.24,370.90,53.6,49.8,0.358,123742.1,123742.1,2225,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602248,618995.00
05/20/2014 12:30,0,1.740,ACTIVE,215.54,357.08,59.965,1400603402,"274151322000087","019011112586793",29.72,24.00,0,336.94,370.60,52.4,48.6,0.349,119388.8,119388.8,2245,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602250,618996.00
05/20/2014 12:30,0,1.746,ACTIVE,215.54,348.36,59.970,1400603402,"274151322000088","019011112586793",29.70,17.80,0,336.64,371.21,52.5,48.7,0.349,119616.6,119616.6,2234,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602252,618997.00
05/20/2014 12:30,0,1.842,ACTIVE,215.77,359.78,59.965,1400603402,"274151322000095","019011112586793",30.32,18.30,0,336.64,372.11,56.6,52.7,0.371,124688.8,124688.8,2257,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602254,618998.00
05/20/2014 12:30,0,1.182,ACTIVE,217.13,434.93,59.954,1400603402,"274151322000068","019011112586793",40.89,21.30,0,334.54,462.58,48.4,44.8,0.305,70046.0,70046.0,2246,0,0,0,L,1151911521,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602255,618999.00
05/20/2014 12:30,0,1.789,ACTIVE,216.00,351.37,59.959,1400603402,"274151322000054","019011112586793",30.04,18.30,0,336.34,372.41,54.4,50.5,0.367,122493.3,122493.3,2233,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619000.00
05/20/2014 12:45,1,1.037,ACTIVE,213.6,359.47,60.00,1400604311,"040051121000097","019011112586793",26.71,15,0.160,306.13,447.09,27.5,15.5,0.252,299166.69999993,299175.59999993,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604314,619001.00
05/20/2014 12:45,1,1.081,ACTIVE,214.1,377.63,60.03,1400604311,"040051121000095","019011112586793",23.83,15,0.181,313.91,440.36,25.6,26.0,0.043,269017.29999989,269024.99999989,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604316,619002.00
05/20/2014 12:45,1,0.668,ACTIVE,214.3,396.52,60.00,1400604311,"033051125000132","019011112586793",35.90,15,0.146,317.33,443.60,23.8,11.5,0.091,244038.19999943,244045.79999945,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604318,619003.00
05/20/2014 12:45,1,0.662,ACTIVE,213.8,361.55,60.03,1400604311,"033051125000135","019011112586793",35.40,16,0.203,315.12,444.85,23.3,28.2,0.083,240166.49999992,240173.99999992,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604321,619004.00
05/20/2014 12:45,1,1.052,ACTIVE,213.9,354.31,60.00,1400604311,"040051121000116","019011112586793",26.59,14,0.237,312.11,444.33,27.8,32.1,0.155,282932.29999994,282940.89999994,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604323,619005.00
05/20/2014 12:45,1,1.028,ACTIVE,213.6,411.69,60.03,1400604311,"040051121000068","019011112586793",24.05,15,0.152,316.38,442.76,24.6,22.4,0.023,274273.99999995,274281.69999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604325,619006.00
05/20/2014 12:45,1,0.758,ACTIVE,213.8,395.75,60.00,1400604311,"033051125000118","019011112586793",40.26,15,0.230,306.44,448.67,30.3,31.1,0.043,310691.60000007,310701.60000007,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604327,619007.00
05/20/2014 12:45,1,0.775,ACTIVE,213.3,380.89,60.00,1400604311,"033051125000150","019011112586793",40.09,15,0.187,305.62,449.94,30.9,21.6,0.265,313571.49999966,313581.49999966,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604330,619008.00
05/20/2014 12:45,1,1.006,ACTIVE,214.1,384.14,60.03,1400604311,"040051121000185","019011112586793",25.98,15,0.203,314.78,442.72,26.0,23.4,0.046,282812.70000003,282820.90000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604332,619009.00
05/20/2014 12:45,1,0.999,ALERT,214.3,329.52,60.00,1400604311,"040051121000195","019011112586793",25.70,15,0.166,317.45,443.25,25.5,14.7,0.273,285320.10000004,285328.50000008,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400604335,619010.00
05/20/2014 12:45,0,1.098,ACTIVE,214.87,349.26,59.975,1400604311,"274151322000083","019011112586793",29.58,18.70,0,335.14,372.71,32.9,29.8,0.230,124268.7,124268.7,2281,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604336,619011.00
05/20/2014 12:45,0,1.164,ACTIVE,215.54,350.17,59.996,1400604311,"274151322000076","019011112586793",29.88,18.30,0,336.34,376.62,35.2,32.1,0.234,126083.6,126083.6,2272,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604338,619012.00
05/20/2014 12:45,0,0.713,ACTIVE,214.87,425.91,59.975,1400604311,"274151322000094","019011112586793",40.16,21.30,0,333.03,461.08,29.0,26.1,0.190,72247.1,72247.1,2278,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604340,619013.00
05/20/2014 12:45,0,1.125,ACTIVE,214.19,346.56,59.970,1400604311,"274151322000052","019011112586793",29.48,18.30,0,334.54,373.01,33.6,30.5,0.225,124357.6,124357.6,2239,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604342,619014.00
05/20/2014 12:45,0,1.092,ACTIVE,214.87,346.56,59.949,1400604311,"274151322000085","019011112586793",29.52,19.00,0,335.44,373.01,32.7,29.6,0.217,123752.7,123752.7,2226,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604343,619015.00
05/20/2014 12:45,0,1.090,ACTIVE,214.64,342.05,59.975,1400604311,"274151322000087","019011112586793",28.86,24.50,0,335.14,372.11,31.9,28.8,0.212,119399.1,119399.1,2246,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604346,619016.00
05/20/2014 12:45,0,1.068,ACTIVE,214.41,343.55,59.975,1400604311,"274151322000088","019011112586793",29.22,18.30,0,334.54,372.11,31.6,28.6,0.181,119626.9,119626.9,2235,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604347,619017.00
05/20/2014 12:45,0,1.158,ACTIVE,214.41,344.15,59.981,1400604311,"274151322000095","019011112586793",29.42,18.70,0,334.54,373.31,34.5,31.4,0.230,124699.9,124699.9,2258,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604349,619018.00
05/20/2014 12:45,0,0.729,ACTIVE,215.32,426.81,59.981,1400604311,"274151322000068","019011112586793",39.94,21.80,0,333.33,472.20,30.0,27.0,0.190,70055.5,70055.5,2247,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604351,619019.00
05/20/2014 12:45,0,1.100,ACTIVE,214.64,343.25,59.975,1400604311,"274151322000054","019011112586793",29.26,19.00,0,334.24,372.71,32.6,29.6,0.208,122503.8,122503.8,2234,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400604352,619020.00
05/20/2014 13:00,1,1.559,ACTIVE,214.2,398.16,60.03,1400605206,"040051121000097","019011112586793",27.10,16,0.246,314.08,443.20,42.0,33.9,0.107,299175.59999993,299183.89999993,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400605211,619021.00
05/20/2014 13:00,1,1.574,ACTIVE,213.7,380.90,60.03,1400605206,"040051121000095","019011112586793",24.29,15,0.217,311.28,440.26,38.0,29.3,0.093,269024.99999989,269032.29999989,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400605214,619022.00
05/20/2014 13:00,1,0.988,ACTIVE,214.6,334.84,60.03,1400605206,"033051125000132","019011112586793",36.36,16,0.225,315.70,443.83,35.7,27.8,0.260,244045.79999945,244053.09999946,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602232,619023.00
05/20/2014 13:00,1,0.970,ACTIVE,214.3,342.09,60.03,1400605206,"033051125000135","019011112586793",36.20,16,0.215,315.50,444.86,34.9,36.1,0.237,240173.99999992,240181.19999992,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602236,619024.00
05/20/2014 13:00,1,1.528,ACTIVE,213.8,357.27,60.07,1400605206,"040051121000116","019011112586793",27.10,15,0.263,311.92,441.97,41.2,39.6,0.224,282940.89999994,282949.29999994,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602240,619025.00
05/20/2014 13:00,1,1.510,ACTIVE,213.6,376.33,60.07,1400605206,"040051121000068","019011112586793",24.39,15,0.226,316.10,442.81,36.6,32.7,0.109,274281.69999995,274288.99999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602243,619026.00
05/20/2014 13:00,1,1.118,ACTIVE,214.1,360.16,60.03,1400605206,"033051125000118","019011112586793",40.12,16,0.291,305.16,448.26,44.6,41.3,0.302,310701.60000007,310711.20000007,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602246,619027.00
05/20/2014 13:00,1,1.121,ACTIVE,213.8,354.58,60.03,1400605206,"033051125000150","019011112586793",40.35,16,0.300,304.71,450.02,45.0,45.7,0.335,313581.49999966,313591.09999962,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602250,619028.00
05/20/2014 13:00,1,1.475,ACTIVE,214.2,326.73,60.03,1400605206,"040051121000185","019011112586793",26.26,15,0.243,315.12,442.89,38.5,39.2,0.295,282820.90000003,282828.80000003,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602253,619029.00
05/20/2014 13:00,1,1.456,ACTIVE,214.1,368.17,60.03,1400605206,"040051121000195","019011112586793",26.29,16,0.237,317.98,443.20,38.1,39.6,0.163,285328.50000008,285336.60000004,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602255,619030.00
05/20/2014 13:00,0,1.572,ACTIVE,214.87,355.58,59.959,1400605206,"274151322000083","019011112586793",29.66,19.50,0,335.14,371.21,47.2,43.6,0.336,124279.2,124279.2,2282,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619031.00
05/20/2014 13:00,0,1.645,ACTIVE,215.54,348.36,60.018,1400605206,"274151322000076","019011112586793",30.36,19.30,0,335.74,373.61,50.6,46.9,0.345,126094.8,126094.8,2273,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602259,619032.00
05/20/2014 13:00,0,1.041,ACTIVE,214.87,422.90,60.002,1400605206,"274151322000094","019011112586793",39.70,21.80,0,336.94,457.77,41.5,38.2,0.270,72256.3,72256.3,2279,0,0,0,L,1151911521,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602261,619033.00
05/20/2014 13:00,0,1.588,ACTIVE,214.41,348.96,59.996,1400605206,"274151322000052","019011112586793",29.62,19.30,0,334.24,371.21,47.6,44.0,0.323,124368.2,124368.2,2240,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602262,619034.00
05/20/2014 13:00,0,1.539,ACTIVE,214.87,345.66,59.996,1400605206,"274151322000085","019011112586793",29.80,19.50,0,335.74,370.90,46.4,42.9,0.301,123763.1,123763.1,2227,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602264,619035.00
05/20/2014 13:00,0,1.541,ACTIVE,215.09,356.18,59.986,1400605206,"274151322000087","019011112586793",28.96,25.50,0,335.14,371.21,45.2,41.7,0.301,119409.2,119409.2,2247,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602266,619036.00
05/20/2014 13:00,0,1.510,ACTIVE,214.64,346.26,60.018,1400605206,"274151322000088","019011112586793",29.46,19.00,0,334.84,370.90,45.1,41.6,0.301,119637.0,119637.0,2236,0,0,0,L,1151911521,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602267,619037.00
05/20/2014 13:00,0,1.617,ACTIVE,214.87,357.08,59.991,1400605206,"274151322000095","019011112586793",29.90,19.50,0,334.54,372.41,49.0,45.3,0.314,124711.0,124711.0,2259,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602269,619038.00
05/20/2014 13:00,0,1.018,ACTIVE,216.00,430.42,60.007,1400605206,"274151322000068","019011112586793",40.59,22.30,0,337.84,460.17,41.5,38.2,0.265,70064.9,70064.9,2248,0,0,0,L,1151911521,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602271,619039.00
05/20/2014 13:00,0,1.520,ACTIVE,214.87,354.37,59.991,1400605206,"274151322000054","019011112586793",29.78,19.50,0,334.54,371.51,45.8,42.3,0.305,122514.2,122514.2,2235,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602272,619040.00
05/20/2014 13:15,1,1.467,ACTIVE,214.5,382.07,60.03,1400606107,"040051121000097","019011112586793",26.95,17,0.227,315.02,443.02,39.3,30.6,0.151,299183.89999993,299192.19999993,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606109,619041.00
05/20/2014 13:15,1,1.486,ACTIVE,214.0,359.43,60.03,1400606107,"040051121000095","019011112586793",24.19,17,0.216,310.59,440.29,35.7,27.1,0.184,269032.29999989,269039.39999989,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606112,619042.00
05/20/2014 13:15,1,0.942,ACTIVE,214.6,361.50,60.03,1400606107,"033051125000132","019011112586793",35.91,17,0.195,316.63,443.88,33.6,33.9,0.221,244053.09999946,244060.19999942,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606114,619043.00
05/20/2014 13:15,1,0.919,ACTIVE,214.2,375.43,60.03,1400606107,"033051125000135","019011112586793",35.91,17,0.211,314.08,444.83,32.8,25.5,0.091,240181.19999992,240188.29999992,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606116,619044.00
05/20/2014 13:15,1,1.462,ACTIVE,214.2,363.25,60.03,1400606107,"040051121000116","019011112586793",26.79,15,0.227,312.37,442.23,39.0,37.9,0.166,282949.29999994,282957.49999994,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606118,619045.00
05/20/2014 13:15,1,1.449,ACTIVE,214.4,389.07,60.03,1400606107,"040051121000068","019011112586793",24.07,16,0.207,314.42,442.97,34.7,26.8,0.109,274288.99999995,274296.39999995,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606121,619046.00
05/20/2014 13:15,1,1.065,ACTIVE,214.2,383.87,60.03,1400606107,"033051125000118","019011112586793",40.16,17,0.271,306.06,448.27,42.5,37.7,0.227,310711.20000007,310720.50000007,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606123,619047.00
05/20/2014 13:15,1,1.074,ACTIVE,214.0,409.83,60.00,1400606107,"033051125000150","019011112586793",40.05,17,0.252,305.15,449.93,42.8,34.6,0.093,313591.09999962,313600.39999963,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606125,619048.00
05/20/2014 13:15,1,1.406,ACTIVE,214.6,358.86,60.03,1400606107,"040051121000185","019011112586793",26.16,16,0.226,315.28,442.99,36.6,36.6,0.167,282828.80000003,282836.50000003,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606127,619049.00
05/20/2014 13:15,1,1.403,ACTIVE,213.8,371.84,60.03,1400606107,"040051121000195","019011112586793",26.00,17,0.225,318.54,443.28,36.3,37.3,0.128,285336.60000004,285344.30000009,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606129,619050.00
05/20/2014 13:15,0,1.502,ACTIVE,214.41,344.45,59.986,1400606107,"274151322000083","019011112586793",29.72,20.00,0,336.04,372.41,45.1,41.6,0.318,124289.3,124289.3,2283,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606131,619051.00
05/20/2014 13:15,0,1.590,ACTIVE,215.32,355.88,59.970,1400606107,"274151322000076","019011112586793",29.96,19.80,0,337.54,375.41,48.2,44.6,0.331,126105.7,126105.7,2274,0,0,0,L,1151911521,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606133,619052.00
05/20/2014 13:15,0,0.998,ACTIVE,214.87,423.20,59.991,1400606107,"274151322000094","019011112586793",39.42,22.50,0,338.14,448.15,40.0,36.7,0.265,72265.2,72265.2,2280,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606135,619053.00
05/20/2014 13:15,0,1.516,ACTIVE,214.64,352.87,59.965,1400606107,"274151322000052","019011112586793",29.66,19.80,0,335.74,371.21,45.6,42.1,0.301,124378.5,124378.5,2241,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606136,619054.00
05/20/2014 13:15,0,1.500,ACTIVE,214.64,351.67,59.981,1400606107,"274151322000085","019011112586793",29.38,20.30,0,337.24,371.81,44.6,41.1,0.296,123773.1,123773.1,2228,0,0,0,L,1151911521,0,123.59,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606139,619055.00
05/20/2014 13:15,0,1.484,ACTIVE,215.32,345.66,59.975,1400606107,"274151322000087","019011112586793",28.88,26.30,0,336.64,371.81,43.5,40.0,0.287,119419.0,119419.0,2248,0,0,0,L,1151911521,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606141,619056.00
05/20/2014 13:15,0,1.463,ACTIVE,214.64,348.36,59.981,1400606107,"274151322000088","019011112586793",29.28,19.80,0,336.34,370.30,43.4,40.0,0.292,119646.8,119646.8,2237,0,0,0,L,1151911521,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606142,619057.00
05/20/2014 13:15,0,1.570,ACTIVE,214.64,351.97,59.970,1400606107,"274151322000095","019011112586793",29.78,20.30,0,336.64,372.71,47.4,43.8,0.314,124721.7,124721.7,2260,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606144,619058.00
05/20/2014 13:15,0,1.004,ACTIVE,215.54,426.21,59.965,1400606107,"274151322000068","019011112586793",39.82,23.00,0,338.74,457.17,40.8,37.4,0.265,70073.9,70073.9,2249,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606146,619059.00
05/20/2014 13:15,0,1.496,ACTIVE,214.87,352.27,59.922,1400606107,"274151322000054","019011112586793",29.32,20.30,0,335.74,371.51,44.5,41.0,0.296,122524.3,122524.3,2236,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400606147,619060.00
05/20/2014 13:30,1,1.702,ACTIVE,215.2,350.03,60.00,1400607006,"040051121000097","019011112586793",26.87,17,0.285,316.51,441.85,45.5,46.5,0.343,299192.19999993,299200.39999993,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607010,619061.00
05/20/2014 13:30,1,1.698,ACTIVE,214.7,361.47,60.00,1400607006,"040051121000095","019011112586793",24.59,17,0.258,311.86,440.48,41.5,41.1,0.187,269039.39999989,269046.69999989,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607013,619062.00
05/20/2014 13:30,1,1.102,ACTIVE,215.8,372.39,60.00,1400607006,"033051125000132","019011112586793",35.89,17,0.244,316.48,443.87,39.3,39.5,0.167,244060.19999942,244067.19999942,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602233,619063.00
05/20/2014 13:30,1,1.080,ACTIVE,215.0,349.33,60.00,1400607006,"033051125000135","019011112586793",35.99,18,0.246,314.33,444.83,38.7,30.7,0.269,240188.29999992,240195.29999992,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602236,619064.00
05/20/2014 13:30,1,1.708,ACTIVE,215.0,350.83,60.00,1400607006,"040051121000116","019011112586793",26.93,15,0.289,311.76,439.54,45.7,36.1,0.328,282957.49999994,282965.49999994,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602240,619065.00
05/20/2014 13:30,1,1.695,ACTIVE,215.2,350.56,60.00,1400607006,"040051121000068","019011112586793",24.39,17,0.255,315.76,443.11,41.1,41.4,0.280,274296.39999995,274303.59999995,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602243,619066.00
05/20/2014 13:30,1,1.253,ACTIVE,214.8,376.39,60.00,1400607006,"033051125000118","019011112586793",40.43,17,0.306,309.52,446.17,50.4,53.8,0.318,310720.50000007,310729.90000007,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602246,619067.00
05/20/2014 13:30,1,1.260,ACTIVE,215.2,443.32,60.00,1400607006,"033051125000150","019011112586793",40.47,18,0.317,310.63,447.81,50.7,40.0,0.118,313600.39999963,313609.89999963,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602250,619068.00
05/20/2014 13:30,1,1.664,ACTIVE,215.4,418.29,60.03,1400607006,"040051121000185","019011112586793",26.45,17,0.264,315.21,443.12,43.8,35.8,0.089,282836.50000003,282844.20000003,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602253,619069.00
05/20/2014 13:30,1,1.661,ACTIVE,214.8,390.40,60.00,1400607006,"040051121000195","019011112586793",26.35,17,0.265,316.39,443.18,43.5,40.3,0.264,285344.30000009,285352.30000009,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602255,619070.00
05/20/2014 13:30,0,1.785,ACTIVE,215.09,359.78,59.965,1400607006,"274151322000083","019011112586793",29.70,21.30,0,335.14,369.10,53.7,49.9,0.380,124299.5,124299.5,2284,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619071.00
05/20/2014 13:30,0,1.893,ACTIVE,216.22,350.17,59.959,1400607006,"274151322000076","019011112586793",29.98,21.00,0,336.64,370.90,57.4,53.4,0.389,126116.7,126116.7,2275,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602259,619072.00
05/20/2014 13:30,0,1.219,ACTIVE,215.54,424.11,59.949,1400607006,"274151322000094","019011112586793",38.88,23.30,0,335.44,460.17,47.9,44.3,0.323,72274.2,72274.2,2281,0,0,0,L,1151911521,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602260,619073.00
05/20/2014 13:30,0,1.803,ACTIVE,215.09,357.68,59.959,1400607006,"274151322000052","019011112586793",29.72,21.00,0,334.24,369.10,54.2,50.4,0.362,124388.9,124388.9,2242,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602262,619074.00
05/20/2014 13:30,0,1.789,ACTIVE,215.77,358.58,59.965,1400607006,"274151322000085","019011112586793",29.32,21.30,0,335.44,369.10,53.1,49.4,0.362,123783.3,123783.3,2229,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602264,619075.00
05/20/2014 13:30,0,1.754,ACTIVE,215.54,348.06,59.970,1400607006,"274151322000087","019011112586793",29.10,27.30,0,335.44,369.10,51.6,47.9,0.349,119428.9,119428.9,2249,0,0,0,L,1151911521,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602265,619076.00
05/20/2014 13:30,0,1.729,ACTIVE,214.87,353.47,59.975,1400607006,"274151322000088","019011112586793",29.52,20.70,0,333.93,368.80,51.7,48.0,0.345,119656.7,119656.7,2238,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602267,619077.00
05/20/2014 13:30,0,1.867,ACTIVE,215.77,351.37,59.949,1400607006,"274151322000095","019011112586793",29.76,21.30,0,335.14,370.30,56.3,52.4,0.380,124732.5,124732.5,2261,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602269,619078.00
05/20/2014 13:30,0,1.145,ACTIVE,216.00,442.44,59.965,1400607006,"274151322000068","019011112586793",40.99,23.80,0,338.14,450.86,47.9,44.3,0.305,70083.1,70083.1,2250,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602271,619079.00
05/20/2014 13:30,0,1.771,ACTIVE,215.54,357.68,59.949,1400607006,"274151322000054","019011112586793",29.42,21.50,0,334.84,369.40,52.8,49.0,0.349,122534.5,122534.5,2237,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602273,619080.00
05/20/2014 13:45,1,2.087,ACTIVE,215.2,323.48,60.03,1400607908,"040051121000097","019011112586793",27.08,18,0.350,303.20,448.60,56.2,45.2,0.369,299200.39999993,299210.29999993,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607911,619081.00
05/20/2014 13:45,1,2.079,ACTIVE,215.0,396.97,60.00,1400607908,"040051121000095","019011112586793",24.64,18,0.309,313.47,439.67,50.9,50.6,0.255,269046.69999989,269055.29999989,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607913,619082.00
05/20/2014 13:45,1,1.344,ACTIVE,215.7,420.59,60.00,1400607908,"033051125000132","019011112586793",36.16,18,0.284,318.85,442.15,48.3,39.6,0.120,244067.19999942,244075.79999944,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607915,619083.00
05/20/2014 13:45,1,1.327,ACTIVE,215.6,392.07,60.03,1400607908,"033051125000135","019011112586793",35.98,19,0.289,315.73,444.38,47.5,46.7,0.200,240195.29999992,240203.79999992,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607917,619084.00
05/20/2014 13:45,1,2.098,ACTIVE,215.1,426.89,60.03,1400607908,"040051121000116","019011112586793",26.84,16,0.279,297.63,447.99,56.0,40.3,0.122,282965.49999994,282975.39999994,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607920,619085.00
05/20/2014 13:45,1,2.076,ACTIVE,215.8,345.85,60.00,1400607908,"040051121000068","019011112586793",24.50,18,0.321,309.41,446.51,50.6,40.5,0.403,274303.59999995,274312.49999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607922,619086.00
05/20/2014 13:45,1,1.606,ACTIVE,215.9,426.62,60.00,1400607908,"033051125000118","019011112586793",33.72,18,0.260,305.20,448.17,53.9,38.6,0.110,310729.90000007,310740.70000007,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607924,619087.00
05/20/2014 13:45,1,1.616,ACTIVE,215.4,392.40,60.00,1400607908,"033051125000150","019011112586793",33.81,18,0.324,303.48,450.16,54.4,57.8,0.121,313609.89999963,313620.89999963,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607926,619088.00
05/20/2014 13:45,1,2.052,ACTIVE,215.5,381.05,60.03,1400607908,"040051121000185","019011112586793",26.43,18,0.285,305.39,448.71,53.9,48.4,0.141,282844.20000003,282853.60000003,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607929,619089.00
05/20/2014 13:45,1,2.031,ACTIVE,215.3,391.70,60.00,1400607908,"040051121000195","019011112586793",26.67,18,0.278,306.37,447.93,53.9,38.7,0.199,285352.30000009,285361.70000007,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607931,619090.00
05/20/2014 13:45,0,2.168,ACTIVE,215.77,351.67,59.965,1400607908,"274151322000083","019011112586793",29.84,22.30,0,336.34,375.71,65.6,61.4,0.460,124311.5,124311.5,2285,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607933,619091.00
05/20/2014 13:45,0,2.301,ACTIVE,216.45,365.49,59.970,1400607908,"274151322000076","019011112586793",30.18,22.00,0,338.14,381.12,70.3,65.9,0.482,126129.6,126129.6,2276,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607934,619092.00
05/20/2014 13:45,0,1.463,ACTIVE,215.77,424.41,59.949,1400607908,"274151322000094","019011112586793",39.42,24.30,0,338.44,452.96,58.6,54.7,0.393,72284.9,72284.9,2282,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607936,619093.00
05/20/2014 13:45,0,2.189,ACTIVE,216.00,349.86,59.922,1400607908,"274151322000052","019011112586793",29.84,22.00,0,336.04,376.31,66.2,61.9,0.446,124401.1,124401.1,2243,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607938,619094.00
05/20/2014 13:45,0,2.154,ACTIVE,216.67,353.77,59.938,1400607908,"274151322000085","019011112586793",29.84,22.30,0,337.24,375.41,65.1,60.9,0.442,123795.3,123795.3,2230,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607939,619095.00
05/20/2014 13:45,0,2.137,ACTIVE,216.67,362.19,59.986,1400607908,"274151322000087","019011112586793",29.20,28.50,0,336.64,375.11,63.2,59.1,0.420,119440.5,119440.5,2250,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607941,619096.00
05/20/2014 13:45,0,2.119,ACTIVE,216.00,351.37,59.959,1400607908,"274151322000088","019011112586793",29.62,22.00,0,336.64,375.11,63.5,59.4,0.420,119668.3,119668.3,2239,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607943,619097.00
05/20/2014 13:45,0,2.285,ACTIVE,216.00,351.97,59.949,1400607908,"274151322000095","019011112586793",29.90,22.50,0,336.64,377.52,69.2,64.9,0.455,124745.3,124745.3,2262,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607944,619098.00
05/20/2014 13:45,0,1.479,ACTIVE,217.13,424.41,59.959,1400607908,"274151322000068","019011112586793",39.20,25.00,0,338.14,458.67,59.1,55.1,0.393,70094.0,70094.0,2251,0,0,0,L,1151911521,0,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607946,619099.00
05/20/2014 13:45,0,2.170,ACTIVE,216.22,351.67,59.954,1400607908,"274151322000054","019011112586793",29.54,22.50,0,336.34,376.31,64.8,60.6,0.433,122546.5,122546.5,2238,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400607948,619100.00
