ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 14:00,1,1.862,ACTIVE,214.8,421.80,60.00,1400608826,"040051121000097","019011112586793",26.79,19,0.306,300.00,448.70,49.6,41.1,0.123,299210.29999993,299222.59999993,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400608830,619101.00
05/20/2014 14:00,1,1.879,ACTIVE,214.9,385.28,60.03,1400608826,"040051121000095","019011112586793",24.21,19,0.282,315.62,439.58,45.2,34.7,0.268,269055.29999989,269066.09999989,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400608834,619102.00
05/20/2014 14:00,1,1.211,ACTIVE,215.2,386.09,60.03,1400608826,"033051125000132","019011112586793",35.51,19,0.257,319.41,440.58,42.8,44.4,0.267,244075.79999944,244086.19999942,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400608837,619103.00
05/20/2014 14:00,1,1.185,ACTIVE,215.5,401.07,60.03,1400608826,"033051125000135","019011112586793",35.62,19,0.275,317.49,438.21,42.0,35.1,0.104,240203.79999992,240214.19999992,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602235,619104.00
05/20/2014 14:00,1,1.868,ACTIVE,214.7,380.70,60.00,1400608826,"040051121000116","019011112586793",26.66,17,0.298,299.86,447.76,49.5,40.5,0.248,282975.39999994,282987.29999994,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602238,619105.00
05/20/2014 14:00,1,1.846,ACTIVE,214.7,414.37,60.00,1400608826,"040051121000068","019011112586793",24.30,19,0.259,311.05,446.12,44.6,34.8,0.094,274312.49999995,274323.39999995,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602242,619106.00
05/20/2014 14:00,1,1.414,ACTIVE,213.8,401.90,60.03,1400608826,"033051125000118","019011112586793",37.73,19,0.337,304.43,448.18,53.0,56.6,0.183,310740.70000007,310753.50000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602245,619107.00
05/20/2014 14:00,1,1.419,ACTIVE,215.1,402.23,60.00,1400608826,"033051125000150","019011112586793",37.81,19,0.295,302.84,450.13,53.4,53.7,0.101,313620.89999963,313633.59999962,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602248,619108.00
05/20/2014 14:00,1,1.831,ACTIVE,215.2,336.80,60.00,1400608826,"040051121000185","019011112586793",26.00,19,0.304,305.63,447.96,47.3,47.4,0.369,282853.60000003,282865.40000003,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602251,619109.00
05/20/2014 14:00,1,1.811,ACTIVE,215.2,414.52,60.03,1400608826,"040051121000195","019011112586793",26.19,19,0.280,305.76,447.60,47.2,49.7,0.121,285361.70000007,285373.60000005,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602255,619110.00
05/20/2014 14:00,0,1.953,ACTIVE,216.00,360.08,59.959,1400608826,"274151322000083","019011112586793",29.14,23.30,0,336.94,376.01,57.6,53.7,0.402,124326.2,124326.2,2286,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602256,619111.00
05/20/2014 14:00,0,2.045,ACTIVE,216.67,352.87,59.959,1400608826,"274151322000076","019011112586793",29.94,23.00,0,338.44,380.82,61.9,57.8,0.424,126145.4,126145.4,2277,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602258,619112.00
05/20/2014 14:00,0,1.316,ACTIVE,216.00,417.49,59.959,1400608826,"274151322000094","019011112586793",38.63,25.30,0,393.75,456.87,51.3,47.6,0.340,72298.0,72298.0,2283,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602260,619113.00
05/20/2014 14:00,0,1.943,ACTIVE,216.22,359.18,59.970,1400608826,"274151322000052","019011112586793",29.58,22.80,0,336.64,375.71,58.3,54.3,0.398,124416.0,124416.0,2244,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602262,619114.00
05/20/2014 14:00,0,1.934,ACTIVE,216.00,354.97,59.965,1400608826,"274151322000085","019011112586793",29.20,23.50,0,337.54,377.22,57.3,53.3,0.384,123809.9,123809.9,2231,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602263,619115.00
05/20/2014 14:00,0,1.916,ACTIVE,216.22,360.69,59.959,1400608826,"274151322000087","019011112586793",28.55,30.00,0,337.24,374.51,55.5,51.6,0.367,119454.7,119454.7,2251,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602265,619116.00
05/20/2014 14:00,0,1.891,ACTIVE,215.77,348.06,59.981,1400608826,"274151322000088","019011112586793",29.18,23.00,0,336.94,374.81,55.8,52.0,0.362,119682.6,119682.6,2240,0,0,0,L,1151911521,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602267,619117.00
05/20/2014 14:00,0,2.021,ACTIVE,215.77,360.38,59.965,1400608826,"274151322000095","019011112586793",29.64,23.30,0,336.94,379.62,60.6,56.6,0.398,124760.9,124760.9,2263,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602268,619118.00
05/20/2014 14:00,0,1.270,ACTIVE,216.67,431.62,59.981,1400608826,"274151322000068","019011112586793",40.04,25.80,0,393.75,456.87,51.0,47.3,0.331,70107.1,70107.1,2252,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602270,619119.00
05/20/2014 14:00,0,1.906,ACTIVE,216.22,353.77,59.975,1400608826,"274151322000054","019011112586793",29.48,23.50,0,336.34,376.01,56.9,53.0,0.380,122561.1,122561.1,2239,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602272,619120.00
05/20/2014 14:15,1,1.461,ACTIVE,214.9,357.15,60.00,1400609729,"040051121000097","019011112586793",26.67,19,0.234,314.78,441.87,38.7,29.9,0.260,299222.59999993,299231.89999993,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609731,619121.00
05/20/2014 14:15,1,1.509,ACTIVE,213.9,322.96,60.00,1400609729,"040051121000095","019011112586793",23.76,19,0.213,311.26,439.42,35.6,34.7,0.267,269066.09999989,269074.19999989,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609734,619122.00
05/20/2014 14:15,1,0.950,ACTIVE,214.5,358.88,60.00,1400609729,"033051125000132","019011112586793",35.36,19,0.201,316.59,442.64,33.4,33.3,0.223,244086.19999942,244094.19999942,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609736,619123.00
05/20/2014 14:15,1,0.931,ACTIVE,214.5,369.07,60.00,1400609729,"033051125000135","019011112586793",35.35,20,0.201,314.72,444.24,32.7,26.6,0.137,240214.19999992,240222.19999992,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609738,619124.00
05/20/2014 14:15,1,1.468,ACTIVE,214.0,323.22,60.00,1400609729,"040051121000116","019011112586793",26.58,17,0.233,311.26,443.15,38.8,38.8,0.285,282987.29999994,282996.49999994,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609741,619125.00
05/20/2014 14:15,1,1.447,ACTIVE,214.8,368.90,60.00,1400609729,"040051121000068","019011112586793",24.11,19,0.213,315.11,439.51,34.7,34.6,0.117,274323.39999995,274331.49999995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609743,619126.00
05/20/2014 14:15,1,1.076,ACTIVE,214.2,341.39,60.00,1400609729,"033051125000118","019011112586793",39.77,19,0.267,300.48,447.89,42.6,44.6,0.311,310753.50000007,310763.90000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609745,619127.00
05/20/2014 14:15,1,1.080,ACTIVE,214.8,423.30,60.00,1400609729,"033051125000150","019011112586793",39.94,19,0.253,305.49,449.81,42.9,33.7,0.096,313633.59999962,313644.09999962,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609747,619128.00
05/20/2014 14:15,1,1.420,ACTIVE,214.6,365.94,60.00,1400609729,"040051121000185","019011112586793",25.95,19,0.229,314.99,439.13,36.6,28.6,0.176,282865.40000003,282874.10000003,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609750,619129.00
05/20/2014 14:15,1,1.411,ACTIVE,214.9,346.47,60.00,1400609729,"040051121000195","019011112586793",25.96,19,0.230,316.28,438.26,36.4,37.5,0.240,285373.60000005,285382.3000001,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609752,619130.00
05/20/2014 14:15,0,1.527,ACTIVE,215.77,353.77,59.959,1400609729,"274151322000083","019011112586793",29.24,23.50,0,335.44,370.60,45.2,41.7,0.318,124337.4,124337.4,2287,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609754,619131.00
05/20/2014 14:15,0,1.598,ACTIVE,216.22,350.47,59.949,1400609729,"274151322000076","019011112586793",30.00,23.30,0,337.54,373.61,48.5,44.9,0.327,126157.4,126157.4,2278,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609755,619132.00
05/20/2014 14:15,0,1.012,ACTIVE,216.22,420.80,59.975,1400609729,"274151322000094","019011112586793",39.34,25.80,0,336.94,449.95,40.1,36.8,0.265,72307.9,72307.9,2284,0,0,0,L,1151911521,0,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609757,619133.00
05/20/2014 14:15,0,1.545,ACTIVE,215.77,346.86,59.944,1400609729,"274151322000052","019011112586793",29.38,23.00,0,336.04,370.60,45.9,42.4,0.314,124427.3,124427.3,2245,0,0,0,L,1151911521,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609759,619134.00
05/20/2014 14:15,0,1.518,ACTIVE,216.22,348.36,59.965,1400609729,"274151322000085","019011112586793",29.22,23.80,0,336.04,370.30,44.9,41.4,0.296,123821.0,123821.0,2232,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609760,619135.00
05/20/2014 14:15,0,1.496,ACTIVE,216.22,349.86,59.949,1400609729,"274151322000087","019011112586793",28.73,30.80,0,335.74,370.00,43.5,40.1,0.283,119465.4,119465.4,2252,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609762,619136.00
05/20/2014 14:15,0,1.492,ACTIVE,215.77,346.56,59.986,1400609729,"274151322000088","019011112586793",28.94,23.30,0,334.84,370.30,43.7,40.3,0.292,119693.4,119693.4,2241,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609764,619137.00
05/20/2014 14:15,0,1.584,ACTIVE,216.00,353.77,59.959,1400609729,"274151322000095","019011112586793",29.70,23.50,0,336.04,372.11,47.6,44.1,0.314,124772.7,124772.7,2264,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609766,619138.00
05/20/2014 14:15,0,1.010,ACTIVE,216.45,422.00,59.949,1400609729,"274151322000068","019011112586793",39.56,26.30,0,338.44,450.56,40.2,36.9,0.261,70117.2,70117.2,2253,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609767,619139.00
05/20/2014 14:15,0,1.514,ACTIVE,215.54,351.37,59.954,1400609729,"274151322000054","019011112586793",29.20,23.80,0,336.04,371.21,44.8,41.3,0.292,122572.1,122572.1,2240,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400609769,619140.00
05/20/2014 14:30,1,1.269,ACTIVE,213.9,369.66,60.03,1400610644,"040051121000097","019011112586793",26.87,19,0.211,315.13,442.07,33.9,26.3,0.102,299231.89999993,299239.99999993,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400610648,619141.00
05/20/2014 14:30,1,1.325,ACTIVE,213.7,378.60,60.03,1400610644,"040051121000095","019011112586793",23.80,19,0.191,311.58,440.45,31.3,17.3,0.260,269074.19999989,269081.19999989,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400610652,619142.00
05/20/2014 14:30,1,0.832,ACTIVE,214.1,393.98,60.03,1400610644,"033051125000132","019011112586793",35.41,19,0.197,314.86,443.91,29.3,16.1,0.178,244094.19999942,244101.19999942,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400610655,619143.00
05/20/2014 14:30,1,0.811,ACTIVE,214.3,420.23,60.03,1400610644,"033051125000135","019011112586793",35.34,20,0.185,314.79,444.69,28.5,18.5,0.095,240222.19999992,240228.99999992,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602235,619144.00
05/20/2014 14:30,1,1.287,ACTIVE,214.0,334.21,60.03,1400610644,"040051121000116","019011112586793",26.48,17,0.201,311.65,442.07,33.9,33.1,0.236,282996.49999994,283004.39999994,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602238,619145.00
05/20/2014 14:30,1,1.258,ACTIVE,214.8,332.71,60.03,1400610644,"040051121000068","019011112586793",24.08,19,0.227,313.96,442.88,30.1,33.3,0.308,274331.49999995,274338.59999995,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602241,619146.00
05/20/2014 14:30,1,0.933,ACTIVE,214.0,328.95,60.03,1400610644,"033051125000118","019011112586793",39.88,19,0.237,317.68,440.57,37.0,29.3,0.276,310763.90000007,310773.20000007,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602245,619147.00
05/20/2014 14:30,1,0.942,ACTIVE,214.0,363.38,60.03,1400610644,"033051125000150","019011112586793",39.65,19,0.237,314.77,443.39,37.2,38.7,0.167,313644.09999962,313653.29999961,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602248,619148.00
05/20/2014 14:30,1,1.246,ACTIVE,214.4,364.61,60.07,1400610644,"040051121000185","019011112586793",25.44,19,0.226,315.07,443.28,31.5,31.3,0.181,282874.10000003,282881.70000003,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602251,619149.00
05/20/2014 14:30,1,1.231,ACTIVE,213.7,366.07,60.03,1400610644,"040051121000195","019011112586793",25.49,19,0.238,318.51,443.37,31.2,26.7,0.192,285382.3000001,285390.00000009,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602254,619150.00
05/20/2014 14:30,0,1.311,ACTIVE,215.54,345.96,59.991,1400610644,"274151322000083","019011112586793",29.48,24.00,0,336.64,365.19,39.1,35.8,0.278,124347.3,124347.3,2288,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602256,619151.00
05/20/2014 14:30,0,1.406,ACTIVE,216.45,349.86,59.986,1400610644,"274151322000076","019011112586793",29.46,23.30,0,336.34,367.30,42.0,38.6,0.301,126168.1,126168.1,2279,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619152.00
05/20/2014 14:30,0,0.891,ACTIVE,216.00,418.09,59.991,1400610644,"274151322000094","019011112586793",38.78,26.30,0,338.74,450.26,35.0,31.9,0.243,72316.6,72316.6,2285,0,0,0,L,1151911521,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602259,619153.00
05/20/2014 14:30,0,1.318,ACTIVE,215.54,355.28,60.007,1400610644,"274151322000052","019011112586793",29.64,23.30,0,336.04,365.80,39.6,36.3,0.261,124437.4,124437.4,2246,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602261,619154.00
05/20/2014 14:30,0,1.322,ACTIVE,215.77,352.87,59.991,1400610644,"274151322000085","019011112586793",29.04,24.30,0,337.24,365.19,39.0,35.7,0.256,123830.8,123830.8,2233,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602263,619155.00
05/20/2014 14:30,0,1.297,ACTIVE,215.77,348.06,59.986,1400610644,"274151322000087","019011112586793",28.69,31.30,0,336.94,364.59,37.7,34.5,0.247,119474.9,119474.9,2253,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602264,619156.00
05/20/2014 14:30,0,1.287,ACTIVE,215.54,347.16,59.991,1400610644,"274151322000088","019011112586793",28.90,23.50,0,336.34,364.89,37.7,34.5,0.234,119702.9,119702.9,2242,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602266,619157.00
05/20/2014 14:30,0,1.367,ACTIVE,215.54,348.96,59.991,1400610644,"274151322000095","019011112586793",29.70,23.80,0,335.74,366.10,41.1,37.8,0.274,124783.2,124783.2,2265,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602268,619158.00
05/20/2014 14:30,0,0.895,ACTIVE,216.45,418.09,59.991,1400610644,"274151322000068","019011112586793",38.72,26.50,0,338.74,442.14,35.3,32.2,0.230,70126.1,70126.1,2254,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602269,619159.00
05/20/2014 14:30,0,1.301,ACTIVE,215.77,345.66,59.986,1400610644,"274151322000054","019011112586793",29.44,24.00,0,336.34,365.49,38.8,35.5,0.261,122582.0,122582.0,2241,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602271,619160.00
05/20/2014 14:48,1,0.881,ACTIVE,214.0,403.50,60.00,1400611739,"040051121000097","019011112586793",26.10,19,0.130,314.13,443.19,22.9,11.1,0.012,299239.99999993,299247.09999993,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400611743,619161.00
05/20/2014 14:48,1,0.933,ACTIVE,214.2,330.06,60.03,1400611739,"040051121000095","019011112586793",23.37,19,0.166,312.23,440.00,21.7,23.8,0.249,269081.19999989,269087.39999989,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400611747,619162.00
05/20/2014 14:48,1,0.570,ACTIVE,214.0,387.38,60.00,1400611739,"033051125000132","019011112586793",34.96,19,0.160,316.91,443.56,19.8,24.2,0.156,244101.19999942,244107.49999943,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602232,619163.00
05/20/2014 14:48,1,0.554,ACTIVE,214.4,349.57,60.03,1400611739,"033051125000135","019011112586793",34.98,20,0.174,317.88,444.22,19.3,13.9,0.121,240228.99999992,240234.99999992,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602236,619164.00
05/20/2014 14:48,1,0.898,ACTIVE,213.8,363.87,60.03,1400611739,"040051121000116","019011112586793",26.01,17,0.220,313.28,441.97,23.2,23.5,0.059,283004.39999994,283011.39999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602239,619165.00
05/20/2014 14:48,1,0.889,ACTIVE,214.4,403.31,60.00,1400611739,"040051121000068","019011112586793",23.11,19,0.160,316.48,442.63,20.4,16.6,0.009,274338.59999995,274344.79999995,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602242,619166.00
05/20/2014 14:48,1,0.644,ACTIVE,213.8,380.38,60.03,1400611739,"033051125000118","019011112586793",39.32,19,0.177,317.37,444.21,25.2,22.5,0.062,310773.20000007,310781.50000007,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602246,619167.00
05/20/2014 14:48,1,0.653,ACTIVE,214.4,368.50,60.03,1400611739,"033051125000150","019011112586793",39.26,19,0.224,313.75,444.55,25.5,26.2,0.093,313653.29999961,313661.49999966,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602249,619168.00
05/20/2014 14:48,1,0.853,ACTIVE,214.4,413.71,60.03,1400611739,"040051121000185","019011112586793",25.02,19,0.166,317.00,443.15,21.2,17.3,0.089,282881.70000003,282888.20000003,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602252,619169.00
05/20/2014 14:48,1,0.837,ACTIVE,214.5,369.47,60.03,1400611739,"040051121000195","019011112586793",25.05,19,0.171,317.61,443.27,20.8,24.6,0.071,285390.00000009,285396.70000008,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602255,619170.00
05/20/2014 14:48,0,0.924,ACTIVE,215.54,348.36,59.975,1400611739,"274151322000083","019011112586793",28.86,23.80,0,336.34,363.39,27.0,24.2,0.186,124356.2,124356.2,2289,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619171.00
05/20/2014 14:48,0,0.969,ACTIVE,215.77,343.85,59.965,1400611739,"274151322000076","019011112586793",29.60,23.00,0,338.14,365.80,29.1,26.1,0.194,126177.8,126177.8,2280,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602259,619172.00
05/20/2014 14:48,0,0.613,ACTIVE,215.32,410.28,59.981,1400611739,"274151322000094","019011112586793",38.66,26.30,0,335.14,440.94,23.9,21.1,0.155,72324.5,72324.5,2286,0,0,0,L,1151911521,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602261,619173.00
05/20/2014 14:48,0,0.947,ACTIVE,214.87,343.85,59.981,1400611739,"274151322000052","019011112586793",28.82,23.30,0,335.74,363.39,27.7,24.8,0.186,124446.5,124446.5,2247,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602262,619174.00
05/20/2014 14:48,0,0.920,ACTIVE,215.77,348.66,59.996,1400611739,"274151322000085","019011112586793",28.90,24.00,0,337.54,363.09,26.9,24.1,0.172,123839.7,123839.7,2234,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602264,619175.00
05/20/2014 14:48,0,0.914,ACTIVE,215.77,345.06,59.996,1400611739,"274151322000087","019011112586793",28.31,31.30,0,336.64,362.49,26.2,23.3,0.172,119483.6,119483.6,2254,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602266,619176.00
05/20/2014 14:48,0,0.898,ACTIVE,214.87,347.46,59.991,1400611739,"274151322000088","019011112586793",28.49,23.30,0,336.64,363.09,26.0,23.1,0.168,119711.5,119711.5,2243,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602268,619177.00
05/20/2014 14:48,0,0.965,ACTIVE,215.09,349.56,59.986,1400611739,"274151322000095","019011112586793",29.10,23.50,0,336.64,364.29,28.5,25.6,0.190,124792.6,124792.6,2266,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602269,619178.00
05/20/2014 14:48,0,0.617,ACTIVE,215.77,416.29,59.991,1400611739,"274151322000068","019011112586793",39.24,26.50,0,336.04,446.35,24.6,21.8,0.155,70134.1,70134.1,2255,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602271,619179.00
05/20/2014 14:48,0,0.924,ACTIVE,215.09,348.36,59.975,1400611739,"274151322000054","019011112586793",28.75,24.00,0,336.64,363.39,26.9,24.0,0.172,122590.9,122590.9,2242,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602273,619180.00
05/20/2014 15:00,1,0.890,ACTIVE,215.5,372.84,60.03,1400612436,"040051121000097","019011112586793",26.36,19,0.167,311.09,441.45,23.3,26.2,0.054,299247.09999993,299250.69999993,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612438,619181.00
05/20/2014 15:00,1,0.957,ACTIVE,215.2,382.02,60.03,1400612436,"040051121000095","019011112586793",23.25,19,0.163,308.61,436.17,22.1,13.7,0.210,269087.39999989,269090.39999989,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612440,619182.00
05/20/2014 15:00,1,0.586,ACTIVE,215.3,423.22,60.03,1400612436,"033051125000132","019011112586793",34.73,19,0.162,313.79,439.98,20.2,14.3,0.004,244107.49999943,244110.39999941,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612443,619183.00
05/20/2014 15:00,1,0.565,ACTIVE,215.4,382.42,60.03,1400612436,"033051125000135","019011112586793",35.17,19,0.161,310.91,437.98,19.7,13.7,0.031,240234.99999992,240237.99999992,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612445,619184.00
05/20/2014 15:00,1,0.920,ACTIVE,215.1,376.45,60.03,1400612436,"040051121000116","019011112586793",26.06,17,0.149,312.31,439.89,23.8,25.6,0.041,283011.39999994,283014.89999994,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612447,619185.00
05/20/2014 15:00,1,0.901,ACTIVE,215.9,433.74,60.00,1400612436,"040051121000068","019011112586793",23.42,19,0.163,312.20,438.03,21.0,12.7,0.040,274344.79999995,274347.69999995,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612449,619186.00
05/20/2014 15:00,1,0.661,ACTIVE,215.5,399.36,60.03,1400612436,"033051125000118","019011112586793",39.45,19,0.174,315.23,441.77,25.9,18.2,0.038,310781.50000007,310785.50000007,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612452,619187.00
05/20/2014 15:00,1,0.668,ACTIVE,215.9,367.01,60.03,1400612436,"033051125000150","019011112586793",39.60,19,0.228,312.61,441.25,26.3,33.9,0.110,313661.49999966,313665.49999966,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612454,619188.00
05/20/2014 15:00,1,0.864,ACTIVE,215.5,401.71,60.00,1400612436,"040051121000185","019011112586793",25.56,19,0.134,313.72,441.00,22.0,11.9,0.011,282888.20000003,282891.30000003,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612456,619189.00
05/20/2014 15:00,1,0.866,ACTIVE,215.9,401.79,60.00,1400612436,"040051121000195","019011112586793",25.17,19,0.133,317.85,441.70,21.6,13.4,0.059,285396.70000008,285399.8000001,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612458,619190.00
05/20/2014 15:00,0,0.959,ACTIVE,216.00,344.76,59.991,1400612436,"274151322000083","019011112586793",28.92,23.50,0,324.92,356.78,28.1,25.2,0.194,124360.7,124360.7,2290,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612460,619191.00
05/20/2014 15:00,0,1.016,ACTIVE,216.45,347.76,59.975,1400612436,"274151322000076","019011112586793",29.32,23.00,0,327.32,357.38,30.2,27.2,0.208,126182.6,126182.6,2281,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612462,619192.00
05/20/2014 15:00,0,0.637,ACTIVE,216.00,413.29,59.996,1400612436,"274151322000094","019011112586793",38.65,26.00,0,336.34,433.42,25.1,22.3,0.168,72328.4,72328.4,2287,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612463,619193.00
05/20/2014 15:00,0,0.959,ACTIVE,215.54,349.86,59.965,1400612436,"274151322000052","019011112586793",29.52,23.00,0,324.92,356.48,28.8,25.8,0.190,124451.1,124451.1,2248,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612465,619194.00
05/20/2014 15:00,0,0.959,ACTIVE,215.77,349.26,59.975,1400612436,"274151322000085","019011112586793",28.92,23.80,0,326.12,356.18,28.1,25.2,0.177,123844.2,123844.2,2235,0,0,0,L,1151911521,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612467,619195.00
05/20/2014 15:00,0,0.951,ACTIVE,216.00,345.36,59.981,1400612436,"274151322000087","019011112586793",28.43,31.30,0,325.22,356.18,27.4,24.5,0.168,119487.9,119487.9,2255,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612468,619196.00
05/20/2014 15:00,0,0.934,ACTIVE,215.77,350.17,59.975,1400612436,"274151322000088","019011112586793",28.75,23.00,0,324.62,355.88,27.1,24.2,0.159,119715.8,119715.8,2244,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612471,619197.00
05/20/2014 15:00,0,0.992,ACTIVE,215.77,344.15,59.986,1400612436,"274151322000095","019011112586793",29.72,23.50,0,325.82,356.78,29.9,26.9,0.190,124797.3,124797.3,2267,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612473,619198.00
05/20/2014 15:00,0,0.668,ACTIVE,216.67,406.97,59.986,1400612436,"274151322000068","019011112586793",37.95,26.30,0,335.44,431.62,25.7,22.9,0.155,70138.1,70138.1,2256,0,0,0,L,1151911521,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612475,619199.00
05/20/2014 15:00,0,0.957,ACTIVE,216.00,345.06,59.996,1400612436,"274151322000054","019011112586793",29.16,23.50,0,325.22,356.48,28.3,25.4,0.181,122595.3,122595.3,2243,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400612476,619200.00
05/20/2014 15:15,1,0.871,ACTIVE,214.1,383.06,60.00,1400613347,"040051121000097","019011112586793",26.32,19,0.143,317.20,441.38,22.8,10.7,0.029,299250.69999993,299255.19999993,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613350,619201.00
05/20/2014 15:15,1,0.937,ACTIVE,213.8,380.44,60.00,1400613347,"040051121000095","019011112586793",23.16,19,0.157,309.45,438.25,21.6,16.0,0.021,269090.39999989,269094.29999989,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613352,619202.00
05/20/2014 15:15,1,0.570,ACTIVE,214.5,340.72,60.03,1400613347,"033051125000132","019011112586793",34.82,19,0.148,316.91,441.75,19.7,25.0,0.210,244110.39999941,244114.49999943,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613354,619203.00
05/20/2014 15:15,1,0.553,ACTIVE,214.6,375.10,60.00,1400613347,"033051125000135","019011112586793",34.90,19,0.150,316.83,442.42,19.2,15.5,0.039,240237.99999992,240241.89999992,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613357,619204.00
05/20/2014 15:15,1,0.886,ACTIVE,214.5,402.46,60.03,1400613347,"040051121000116","019011112586793",26.26,17,0.134,314.11,439.88,23.1,10.2,0.014,283014.89999994,283019.29999994,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613359,619205.00
05/20/2014 15:15,1,0.879,ACTIVE,214.8,372.62,60.00,1400613347,"040051121000068","019011112586793",23.27,19,0.169,315.85,440.91,20.3,13.9,0.220,274347.69999995,274351.79999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613361,619206.00
05/20/2014 15:15,1,0.642,ACTIVE,214.8,340.41,60.03,1400613347,"033051125000118","019011112586793",39.33,19,0.169,313.72,441.88,25.1,13.8,0.252,310785.50000007,310790.90000007,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613363,619207.00
05/20/2014 15:15,1,0.646,ACTIVE,214.7,383.21,60.03,1400613347,"033051125000150","019011112586793",39.60,19,0.159,314.08,441.64,25.4,14.9,0.188,313665.49999966,313670.89999964,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613365,619208.00
05/20/2014 15:15,1,0.851,ACTIVE,214.7,338.89,60.03,1400613347,"040051121000185","019011112586793",25.05,19,0.176,317.35,441.23,21.2,25.3,0.231,282891.30000003,282895.40000003,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613368,619209.00
05/20/2014 15:15,1,0.834,ACTIVE,214.4,366.94,60.03,1400613347,"040051121000195","019011112586793",25.06,19,0.196,319.68,441.61,20.8,14.9,0.082,285399.8000001,285404.10000005,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613370,619210.00
05/20/2014 15:15,0,0.922,ACTIVE,215.54,344.76,59.981,1400613347,"274151322000083","019011112586793",28.92,23.50,0,333.63,357.38,27.0,24.1,0.181,124366.7,124366.7,2291,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613372,619211.00
05/20/2014 15:15,0,0.963,ACTIVE,216.00,346.26,59.954,1400613347,"274151322000076","019011112586793",29.78,22.80,0,335.44,358.28,29.0,26.1,0.190,126189.1,126189.1,2282,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613373,619212.00
05/20/2014 15:15,0,0.619,ACTIVE,215.54,408.78,59.970,1400613347,"274151322000094","019011112586793",38.07,26.00,0,335.74,435.53,23.9,21.2,0.150,72333.7,72333.7,2288,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613375,619213.00
05/20/2014 15:15,0,0.951,ACTIVE,215.09,346.86,59.965,1400613347,"274151322000052","019011112586793",28.75,22.80,0,333.63,357.38,27.7,24.8,0.181,124457.3,124457.3,2249,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613377,619214.00
05/20/2014 15:15,0,0.924,ACTIVE,215.77,345.66,59.991,1400613347,"274151322000085","019011112586793",28.78,23.80,0,334.84,357.38,26.9,24.0,0.168,123850.2,123850.2,2236,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613379,619215.00
05/20/2014 15:15,0,0.918,ACTIVE,215.77,347.76,59.975,1400613347,"274151322000087","019011112586793",28.31,31.00,0,333.93,357.08,26.3,23.4,0.164,119493.8,119493.8,2256,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613380,619216.00
05/20/2014 15:15,0,0.904,ACTIVE,215.09,349.26,59.954,1400613347,"274151322000088","019011112586793",28.31,22.80,0,333.63,356.78,25.9,23.1,0.164,119721.6,119721.6,2245,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613382,619217.00
05/20/2014 15:15,0,0.967,ACTIVE,215.32,344.45,59.954,1400613347,"274151322000095","019011112586793",29.00,23.50,0,334.24,357.38,28.5,25.6,0.181,124803.7,124803.7,2268,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613384,619218.00
05/20/2014 15:15,0,0.637,ACTIVE,216.22,404.27,59.959,1400613347,"274151322000068","019011112586793",37.95,26.00,0,336.94,437.63,24.5,21.7,0.150,70143.5,70143.5,2257,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613385,619219.00
05/20/2014 15:15,0,0.922,ACTIVE,215.54,345.66,59.954,1400613347,"274151322000054","019011112586793",28.77,23.50,0,333.93,357.08,26.9,24.0,0.177,122601.3,122601.3,2244,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400613387,619220.00
05/20/2014 15:30,1,0.730,ACTIVE,214.9,390.23,60.00,1400614256,"040051121000097","019011112586793",26.07,19,0.139,316.41,441.47,18.9,12.4,0.014,299255.19999993,299259.29999993,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400614261,619221.00
05/20/2014 15:30,1,0.798,ACTIVE,214.0,409.57,60.00,1400614256,"040051121000095","019011112586793",22.98,19,0.153,312.90,437.70,18.2,15.8,0.002,269094.29999989,269097.89999989,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400614264,619222.00
05/20/2014 15:30,1,0.476,ACTIVE,214.3,406.33,60.00,1400614256,"033051125000132","019011112586793",34.69,19,0.153,316.88,441.04,16.4,13.0,0.056,244114.49999943,244117.89999941,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602233,619223.00
05/20/2014 15:30,1,0.464,ACTIVE,214.2,388.67,60.03,1400614256,"033051125000135","019011112586793",34.40,19,0.119,317.33,441.67,15.8,3.4,0.183,240241.89999992,240245.29999992,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602237,619224.00
05/20/2014 15:30,1,0.746,ACTIVE,214.5,371.40,60.00,1400614256,"040051121000116","019011112586793",26.03,17,0.145,309.34,440.01,19.3,13.7,0.029,283019.29999994,283023.29999994,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602240,619225.00
05/20/2014 15:30,1,0.735,ACTIVE,214.8,359.74,60.03,1400614256,"040051121000068","019011112586793",22.98,19,0.097,316.95,440.22,16.8,9.0,0.233,274351.79999995,274355.19999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602243,619226.00
05/20/2014 15:30,1,0.529,ACTIVE,214.8,427.89,60.03,1400614256,"033051125000118","019011112586793",39.33,19,0.165,317.25,442.44,20.7,13.8,0.005,310790.90000007,310795.70000007,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602247,619227.00
05/20/2014 15:30,1,0.536,ACTIVE,215.2,375.28,60.00,1400614256,"033051125000150","019011112586793",39.37,19,0.162,315.66,442.54,21.0,17.1,0.058,313670.89999964,313675.89999964,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602250,619228.00
05/20/2014 15:30,1,0.708,ACTIVE,214.7,406.39,60.00,1400614256,"040051121000185","019011112586793",24.57,19,0.135,316.51,440.62,17.3,12.4,0.002,282895.40000003,282899.10000003,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602253,619229.00
05/20/2014 15:30,1,0.685,ACTIVE,214.2,349.14,60.00,1400614256,"040051121000195","019011112586793",24.71,19,0.157,319.22,441.16,16.8,18.0,0.085,285404.10000005,285407.90000006,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602257,619230.00
05/20/2014 15:30,0,0.750,ACTIVE,214.64,346.26,59.959,1400614256,"274151322000083","019011112586793",29.18,23.50,0,334.54,355.58,22.2,19.5,0.146,124372.1,124372.1,2292,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602258,619231.00
05/20/2014 15:30,0,0.809,ACTIVE,215.09,348.36,59.954,1400614256,"274151322000076","019011112586793",29.16,23.00,0,335.14,357.08,23.9,21.2,0.150,126195.0,126195.0,2283,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602260,619232.00
05/20/2014 15:30,0,0.510,ACTIVE,214.64,405.17,59.949,1400614256,"274151322000094","019011112586793",37.83,26.00,0,339.04,432.82,19.6,17.0,0.128,72338.3,72338.3,2289,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602262,619233.00
05/20/2014 15:30,0,0.787,ACTIVE,214.64,344.15,59.975,1400614256,"274151322000052","019011112586793",28.59,23.00,0,333.03,356.18,22.8,20.1,0.146,124462.8,124462.8,2250,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602263,619234.00
05/20/2014 15:30,0,0.760,ACTIVE,214.87,342.95,59.954,1400614256,"274151322000085","019011112586793",28.73,23.80,0,335.14,354.97,22.1,19.4,0.141,123855.6,123855.6,2237,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602265,619235.00
05/20/2014 15:30,0,0.762,ACTIVE,214.87,344.45,59.954,1400614256,"274151322000087","019011112586793",28.03,30.80,0,334.54,354.97,21.6,18.9,0.128,119499.0,119499.0,2257,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602267,619236.00
05/20/2014 15:30,0,0.754,ACTIVE,214.87,346.26,59.965,1400614256,"274151322000088","019011112586793",27.77,23.00,0,334.24,354.97,21.2,18.5,0.133,119726.7,119726.7,2246,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602268,619237.00
05/20/2014 15:30,0,0.799,ACTIVE,214.41,342.35,59.944,1400614256,"274151322000095","019011112586793",28.80,23.50,0,333.63,356.48,23.3,20.6,0.146,124809.4,124809.4,2269,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602270,619238.00
05/20/2014 15:30,0,0.514,ACTIVE,215.54,411.48,59.959,1400614256,"274151322000068","019011112586793",38.68,26.30,0,339.04,430.42,20.2,17.6,0.119,70148.4,70148.4,2258,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602272,619239.00
05/20/2014 15:30,0,0.756,ACTIVE,214.64,341.75,59.954,1400614256,"274151322000054","019011112586793",28.77,23.50,0,333.33,355.58,22.0,19.3,0.141,122606.7,122606.7,2245,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400602273,619240.00
05/20/2014 16:45,1,0.891,ACTIVE,214.8,346.35,60.00,1400618703,"040051121000097","019011112586793",26.11,18,0.197,315.80,441.49,23.1,27.8,0.140,299259.29999993,299275.29999993,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618706,619241.00
05/20/2014 16:45,1,0.938,ACTIVE,214.3,347.02,60.00,1400618703,"040051121000095","019011112586793",23.35,18,0.162,312.71,438.37,21.8,18.4,0.128,269097.89999989,269111.39999989,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618708,619242.00
05/20/2014 16:45,1,0.571,ACTIVE,215.2,362.64,60.00,1400618703,"033051125000132","019011112586793",35.22,18,0.191,317.23,441.76,20.0,14.0,0.087,244117.89999941,244131.89999941,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618710,619243.00
05/20/2014 16:45,1,0.557,ACTIVE,214.6,387.22,60.03,1400618703,"033051125000135","019011112586793",35.01,18,0.162,317.56,442.27,19.4,15.6,0.021,240245.29999992,240258.99999992,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618712,619244.00
05/20/2014 16:45,1,0.882,ACTIVE,214.3,347.54,60.00,1400618703,"040051121000116","019011112586793",26.54,17,0.158,312.97,440.01,23.3,15.9,0.205,283023.29999994,283039.09999994,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618715,619245.00
05/20/2014 16:45,1,0.869,ACTIVE,214.4,408.29,60.00,1400618703,"040051121000068","019011112586793",23.56,18,0.152,316.48,440.87,20.3,14.1,0.007,274355.19999995,274368.59999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618717,619246.00
