ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 16:45,1,0.645,ACTIVE,214.6,351.35,60.03,1400618703,"033051125000118","019011112586793",39.21,18,0.198,317.50,443.85,25.1,13.2,0.242,310795.70000007,310814.50000007,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618719,619247.00
05/20/2014 16:45,1,0.641,ACTIVE,214.3,421.52,60.03,1400618703,"033051125000150","019011112586793",39.93,18,0.162,315.24,443.57,25.4,13.6,0.018,313675.89999964,313694.69999965,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618722,619248.00
05/20/2014 16:45,1,0.846,ACTIVE,214.6,344.64,60.00,1400618703,"040051121000185","019011112586793",25.06,17,0.175,317.13,441.34,21.1,13.0,0.175,282899.10000003,282913.20000003,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618724,619249.00
05/20/2014 16:45,1,0.827,ACTIVE,214.6,430.14,60.03,1400618703,"040051121000195","019011112586793",25.07,18,0.163,317.42,441.71,20.6,15.3,0.003,285407.90000006,285422.3000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618726,619250.00
05/20/2014 16:45,0,0.910,ACTIVE,215.77,346.56,59.944,1400618703,"274151322000083","019011112586793",28.92,22.30,0,333.03,358.88,26.6,23.8,0.181,124393.6,124393.6,2293,0,0,0,L,1151911521,0,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618728,619251.00
05/20/2014 16:45,0,0.959,ACTIVE,216.22,348.36,59.954,1400618703,"274151322000076","019011112586793",29.48,22.00,0,334.54,361.59,28.6,25.7,0.190,126218.2,126218.2,2284,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618729,619252.00
05/20/2014 16:45,0,0.602,ACTIVE,215.32,414.49,59.965,1400618703,"274151322000094","019011112586793",38.80,24.80,0,336.34,445.15,23.5,20.7,0.155,72357.0,72357.0,2290,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618731,619253.00
05/20/2014 16:45,0,0.930,ACTIVE,215.09,345.06,59.959,1400618703,"274151322000052","019011112586793",28.88,22.00,0,333.03,358.88,27.2,24.3,0.172,124485.2,124485.2,2251,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618733,619254.00
05/20/2014 16:45,0,0.898,ACTIVE,215.54,345.66,59.981,1400618703,"274151322000085","019011112586793",29.02,22.30,0,333.33,358.28,26.4,23.6,0.164,123877.1,123877.1,2238,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618735,619255.00
05/20/2014 16:45,0,0.885,ACTIVE,215.54,346.86,59.970,1400618703,"274151322000087","019011112586793",28.67,28.80,0,333.93,357.98,25.8,22.9,0.164,119520.1,119520.1,2258,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618736,619256.00
05/20/2014 16:45,0,0.867,ACTIVE,215.09,347.16,59.959,1400618703,"274151322000088","019011112586793",28.77,21.80,0,332.73,357.68,25.2,22.4,0.159,119747.2,119747.2,2247,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618738,619257.00
05/20/2014 16:45,0,0.943,ACTIVE,215.54,350.77,59.933,1400618703,"274151322000095","019011112586793",28.86,22.30,0,333.03,358.88,27.6,24.7,0.177,124832.1,124832.1,2270,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618740,619258.00
05/20/2014 16:45,0,0.605,ACTIVE,216.22,412.98,59.944,1400618703,"274151322000068","019011112586793",38.84,25.00,0,336.34,443.34,23.9,21.1,0.150,70167.9,70167.9,2259,0,0,0,L,1151911521,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618741,619259.00
05/20/2014 16:45,0,0.873,ACTIVE,215.32,349.26,59.959,1400618703,"274151322000054","019011112586793",29.46,22.30,0,333.03,358.88,26.0,23.2,0.168,122628.2,122628.2,2246,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400618743,619260.00
05/20/2014 17:00,1,0.607,ACTIVE,213.8,334.49,60.03,1400619603,"040051121000097","019011112586793",26.06,18,0.087,316.14,441.50,15.7,5.6,0.236,299275.29999993,299278.59999993,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619605,619261.00
05/20/2014 17:00,1,0.679,ACTIVE,213.5,383.02,60.03,1400619603,"040051121000095","019011112586793",22.80,17,0.104,311.79,437.45,15.4,4.3,0.163,269111.39999989,269114.29999989,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619607,619262.00
05/20/2014 17:00,1,0.401,ACTIVE_NO_POWER,213.4,430.30,60.07,1400619603,"033051125000132","019011112586793",34.15,17,0.000,317.54,440.98,13.6,0.0,0.000,244131.89999941,244134.79999945,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619610,619263.00
05/20/2014 17:00,1,0.384,ACTIVE,213.8,382.04,60.03,1400619603,"033051125000135","019011112586793",34.44,18,0.149,316.31,441.52,13.1,14.2,0.006,240258.99999992,240261.89999992,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619612,619264.00
05/20/2014 17:00,1,0.628,ACTIVE,213.2,403.57,60.07,1400619603,"040051121000116","019011112586793",25.71,16,0.147,311.12,439.68,16.0,14.4,0.001,283039.09999994,283042.29999994,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619614,619265.00
05/20/2014 17:00,1,0.611,ACTIVE_NO_POWER,213.6,423.86,60.03,1400619603,"040051121000068","019011112586793",22.86,17,0.000,314.99,440.00,13.9,0.0,0.057,274368.59999995,274371.49999995,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619616,619266.00
05/20/2014 17:00,1,0.440,ACTIVE,212.9,332.28,60.03,1400619603,"033051125000118","019011112586793",39.04,18,0.135,317.17,442.38,17.1,11.3,0.226,310814.50000007,310818.50000007,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619619,619267.00
05/20/2014 17:00,1,0.446,ACTIVE,213.3,331.98,60.03,1400619603,"033051125000150","019011112586793",39.35,17,0.140,313.31,442.11,17.4,21.7,0.215,313694.69999965,313698.69999965,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619621,619268.00
05/20/2014 17:00,1,0.587,ACTIVE_NO_POWER,213.2,410.20,60.07,1400619603,"040051121000185","019011112586793",24.33,17,0.000,316.18,440.17,14.2,0.0,0.089,282913.20000003,282916.10000003,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619623,619269.00
05/20/2014 17:00,1,0.574,ACTIVE,213.3,331.71,60.03,1400619603,"040051121000195","019011112586793",23.97,17,0.106,318.19,441.05,13.6,14.4,0.270,285422.3000001,285425.3000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619625,619270.00
05/20/2014 17:00,0,0.639,ACTIVE,214.41,341.15,60.012,1400619603,"274151322000083","019011112586793",28.49,21.80,0,336.94,356.48,18.4,15.9,0.115,124398.1,124398.1,2294,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619627,619271.00
05/20/2014 17:00,0,0.676,ACTIVE,215.32,346.26,59.996,1400619603,"274151322000076","019011112586793",28.92,21.50,0,334.84,357.68,19.8,17.2,0.124,126223.1,126223.1,2285,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619630,619272.00
05/20/2014 17:00,0,0.414,ACTIVE,214.64,410.28,60.002,1400619603,"274151322000094","019011112586793",38.65,24.50,0,339.04,428.31,16.1,13.6,0.102,72360.8,72360.8,2291,0,0,0,L,1151911521,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619631,619273.00
05/20/2014 17:00,0,0.658,ACTIVE,214.41,346.26,60.012,1400619603,"274151322000052","019011112586793",28.47,21.50,0,334.24,356.48,19.0,16.4,0.110,124489.8,124489.8,2252,0,0,0,L,1151911521,0,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619633,619274.00
05/20/2014 17:00,0,0.635,ACTIVE,214.41,343.85,59.991,1400619603,"274151322000085","019011112586793",28.31,22.00,0,337.24,355.88,18.2,15.7,0.110,123881.5,123881.5,2239,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619635,619275.00
05/20/2014 17:00,0,0.639,ACTIVE,214.64,341.75,60.007,1400619603,"274151322000087","019011112586793",27.73,28.30,0,336.94,355.88,17.9,15.4,0.106,119524.4,119524.4,2259,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619637,619276.00
05/20/2014 17:00,0,0.621,ACTIVE,214.41,340.85,59.991,1400619603,"274151322000088","019011112586793",27.65,21.50,0,336.64,355.28,17.4,14.9,0.106,119751.4,119751.4,2248,0,0,0,L,1151911521,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619638,619277.00
05/20/2014 17:00,0,0.650,ACTIVE,214.41,345.06,59.996,1400619603,"274151322000095","019011112586793",28.92,21.80,0,333.93,356.48,19.1,16.5,0.115,124836.7,124836.7,2271,0,0,0,L,1151911521,0,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619640,619278.00
05/20/2014 17:00,0,0.428,ACTIVE,215.09,410.88,59.996,1400619603,"274151322000068","019011112586793",38.61,24.80,0,339.65,430.12,16.7,14.2,0.093,70171.9,70171.9,2260,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619642,619279.00
05/20/2014 17:00,0,0.623,ACTIVE,214.19,341.75,60.007,1400619603,"274151322000054","019011112586793",28.61,22.00,0,336.34,355.88,18.1,15.5,0.115,122632.6,122632.6,2247,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400619643,619280.00
05/20/2014 17:15,1,0.518,ACTIVE,212.8,406.99,60.00,1400620503,"040051121000097","019011112586793",25.86,18,0.108,315.47,440.22,13.3,14.5,0.000,299278.59999993,299280.99999993,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620506,619281.00
05/20/2014 17:15,1,0.594,ACTIVE,212.8,387.15,60.00,1400620503,"040051121000095","019011112586793",22.65,17,0.145,310.53,437.32,13.4,15.0,0.000,269114.29999989,269116.19999989,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620508,619282.00
05/20/2014 17:15,1,0.339,ACTIVE,213.3,399.76,60.00,1400620503,"033051125000132","019011112586793",34.66,17,0.115,314.67,440.56,11.7,8.2,0.000,244134.79999945,244136.89999941,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620510,619283.00
05/20/2014 17:15,1,0.332,ACTIVE_NO_POWER,213.2,384.74,60.00,1400620503,"033051125000135","019011112586793",34.01,18,0.000,314.85,440.71,11.2,0.0,0.160,240261.89999992,240263.89999992,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620512,619284.00
05/20/2014 17:15,1,0.553,ACTIVE,213.2,356.95,60.00,1400620503,"040051121000116","019011112586793",25.39,16,0.145,312.67,438.61,13.9,10.9,0.025,283042.29999994,283044.49999994,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620515,619285.00
05/20/2014 17:15,1,0.541,ACTIVE,213.8,350.53,60.00,1400620503,"040051121000068","019011112586793",22.54,17,0.139,314.11,439.44,12.1,14.6,0.041,274371.49999995,274373.39999995,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620517,619286.00
05/20/2014 17:15,1,0.389,ACTIVE,213.6,385.71,60.00,1400620503,"033051125000118","019011112586793",38.37,17,0.096,316.62,441.99,14.8,4.0,0.166,310818.50000007,310821.30000007,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620519,619287.00
05/20/2014 17:15,1,0.395,ACTIVE,213.1,354.52,60.03,1400620503,"033051125000150","019011112586793",38.91,17,0.150,315.34,441.85,15.3,15.0,0.058,313698.69999965,313701.49999966,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620522,619288.00
05/20/2014 17:15,1,0.523,ACTIVE,213.2,407.53,60.00,1400620503,"040051121000185","019011112586793",23.95,17,0.125,313.34,439.57,12.4,14.7,0.000,282916.10000003,282918.20000003,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620524,619289.00
05/20/2014 17:15,1,0.495,ACTIVE,213.4,395.76,60.00,1400620503,"040051121000195","019011112586793",24.30,17,0.137,317.39,440.57,11.9,10.5,0.001,285425.3000001,285427.3000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620526,619290.00
05/20/2014 17:15,0,0.574,ACTIVE,214.87,344.76,59.907,1400620503,"274151322000083","019011112586793",28.27,21.80,0,336.94,350.47,16.5,14.0,0.102,124401.4,124401.4,2295,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620528,619291.00
05/20/2014 17:15,0,0.607,ACTIVE,215.54,345.96,59.949,1400620503,"274151322000076","019011112586793",28.88,21.50,0,338.14,351.67,17.8,15.2,0.110,126226.7,126226.7,2286,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620529,619292.00
05/20/2014 17:15,0,0.373,ACTIVE,215.54,408.48,59.944,1400620503,"274151322000094","019011112586793",38.49,24.30,0,338.14,428.01,14.5,12.1,0.088,72363.6,72363.6,2292,0,0,0,L,1151911521,0,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620531,619293.00
05/20/2014 17:15,0,0.602,ACTIVE,214.64,341.75,59.938,1400620503,"274151322000052","019011112586793",28.27,21.30,0,336.64,350.77,17.2,14.7,0.102,124493.3,124493.3,2253,0,0,0,L,1151911521,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620533,619294.00
05/20/2014 17:15,0,0.590,ACTIVE,215.54,343.25,59.933,1400620503,"274151322000085","019011112586793",27.65,22.00,0,337.24,350.17,16.6,14.0,0.102,123884.8,123884.8,2240,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620535,619295.00
05/20/2014 17:15,0,0.578,ACTIVE,215.32,345.36,59.938,1400620503,"274151322000087","019011112586793",27.85,28.00,0,336.94,350.17,16.4,13.9,0.102,119527.6,119527.6,2260,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620537,619296.00
05/20/2014 17:15,0,0.561,ACTIVE,214.64,342.95,59.944,1400620503,"274151322000088","019011112586793",27.73,21.50,0,336.64,349.86,15.8,13.3,0.093,119754.5,119754.5,2249,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620538,619297.00
05/20/2014 17:15,0,0.598,ACTIVE,215.09,343.25,59.949,1400620503,"274151322000095","019011112586793",28.77,21.50,0,336.94,350.47,17.4,14.9,0.110,124840.2,124840.2,2272,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620540,619298.00
05/20/2014 17:15,0,0.402,ACTIVE,216.00,405.77,59.949,1400620503,"274151322000068","019011112586793",38.11,24.80,0,339.65,428.01,15.6,13.2,0.080,70174.9,70174.9,2261,0,0,0,L,1151911521,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620542,619299.00
05/20/2014 17:15,0,0.574,ACTIVE,215.09,342.65,59.949,1400620503,"274151322000054","019011112586793",28.63,22.00,0,336.34,350.17,16.7,14.2,0.106,122635.8,122635.8,2248,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620543,619300.00
05/20/2014 17:15,1,0.537,ACTIVE_NO_POWER,213.7,428.51,60.00,1400620503,"040051121000097","019011112586793",26.10,18,0.006,313.44,438.09,13.9,0.0,0.000,299280.99999993,299281.29999993,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620506,619301.00
05/20/2014 17:15,1,0.615,ACTIVE,213.3,393.89,60.00,1400620503,"040051121000095","019011112586793",22.72,17,0.115,311.13,436.46,13.9,15.8,0.000,269116.19999989,269116.49999989,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620508,619302.00
05/20/2014 17:15,1,0.355,ACTIVE,213.2,367.52,60.00,1400620503,"033051125000132","019011112586793",34.45,17,0.138,315.72,440.41,12.1,10.8,0.010,244136.89999941,244137.09999946,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620510,619303.00
05/20/2014 17:15,1,0.342,ACTIVE,213.6,346.25,60.00,1400620503,"033051125000135","019011112586793",34.23,18,0.157,316.18,441.04,11.6,16.0,0.071,240263.89999992,240264.09999992,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620513,619304.00
05/20/2014 17:15,1,0.567,ACTIVE,213.3,377.35,60.00,1400620503,"040051121000116","019011112586793",25.55,16,0.153,310.75,435.61,14.4,15.5,0.007,283044.49999994,283044.79999994,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620515,619305.00
05/20/2014 17:15,1,0.553,ACTIVE,213.5,394.75,60.00,1400620503,"040051121000068","019011112586793",22.69,17,0.125,314.52,439.57,12.5,11.6,0.001,274373.39999995,274373.69999995,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620517,619306.00
05/20/2014 17:15,1,0.393,ACTIVE,213.2,403.56,60.00,1400620503,"033051125000118","019011112586793",39.09,18,0.156,316.11,436.44,15.3,12.3,0.003,310821.30000007,310821.60000007,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620519,619307.00
05/20/2014 17:15,1,0.406,ACTIVE,213.2,344.69,60.00,1400620503,"033051125000150","019011112586793",38.75,17,0.152,314.41,438.25,15.6,15.5,0.119,313701.49999966,313701.89999964,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620521,619308.00
05/20/2014 17:15,1,0.525,ACTIVE,213.0,407.01,60.00,1400620503,"040051121000185","019011112586793",24.37,17,0.000,314.07,439.89,12.7,13.3,0.000,282918.20000003,282918.40000003,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620524,619309.00
05/20/2014 17:15,1,0.508,ACTIVE_NO_POWER,213.1,415.54,60.00,1400620503,"040051121000195","019011112586793",24.20,17,0.097,316.58,440.50,12.2,0.0,0.000,285427.3000001,285427.70000008,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620526,619310.00
05/20/2014 17:15,0,0.578,ACTIVE,215.09,341.15,59.944,1400620503,"274151322000083","019011112586793",28.47,21.80,0,337.54,350.17,16.7,14.2,0.102,124401.9,124401.9,2296,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620528,619311.00
05/20/2014 17:15,0,0.615,ACTIVE,215.54,344.45,59.949,1400620503,"274151322000076","019011112586793",28.94,21.50,0,338.74,350.47,18.0,15.5,0.110,126227.2,126227.2,2287,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620529,619312.00
05/20/2014 17:15,0,0.371,ACTIVE,215.09,411.78,59.949,1400620503,"274151322000094","019011112586793",38.84,24.50,0,403.67,428.61,14.5,12.1,0.088,72364.0,72364.0,2293,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620531,619313.00
05/20/2014 17:15,0,0.607,ACTIVE,214.64,341.15,59.959,1400620503,"274151322000052","019011112586793",28.33,21.30,0,336.94,350.17,17.4,14.9,0.097,124493.8,124493.8,2254,0,0,0,L,1151911521,0,121.78,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620533,619314.00
05/20/2014 17:15,0,0.586,ACTIVE,215.09,344.15,59.981,1400620503,"274151322000085","019011112586793",28.05,21.80,0,338.44,349.56,16.7,14.2,0.097,123885.3,123885.3,2241,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620535,619315.00
05/20/2014 17:15,0,0.586,ACTIVE,215.09,344.76,59.954,1400620503,"274151322000087","019011112586793",27.73,28.00,0,337.54,349.86,16.5,14.0,0.102,119528.1,119528.1,2261,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620537,619316.00
05/20/2014 17:15,0,0.570,ACTIVE,214.64,345.66,59.917,1400620503,"274151322000088","019011112586793",27.53,21.30,0,337.24,349.56,15.9,13.4,0.097,119754.9,119754.9,2250,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620539,619317.00
05/20/2014 17:15,0,0.604,ACTIVE,214.64,342.65,59.949,1400620503,"274151322000095","019011112586793",28.75,21.50,0,337.54,350.17,17.6,15.0,0.106,124840.7,124840.7,2273,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620540,619318.00
05/20/2014 17:15,0,0.406,ACTIVE,215.54,401.86,59.933,1400620503,"274151322000068","019011112586793",37.51,24.80,0,392.85,412.38,15.4,13.0,0.093,70175.3,70175.3,2262,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620542,619319.00
05/20/2014 17:15,0,0.576,ACTIVE,214.87,345.96,59.928,1400620503,"274151322000054","019011112586793",28.57,22.00,0,336.94,350.17,16.7,14.2,0.106,122636.3,122636.3,2249,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620545,619320.00
05/20/2014 17:15,1,0.553,ACTIVE,213.3,390.17,60.00,1400620503,"040051121000097","019011112586793",26.06,18,0.156,315.55,440.25,14.3,16.4,0.004,299281.29999993,299281.69999993,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620506,619321.00
05/20/2014 17:15,1,0.628,ACTIVE,212.9,417.05,60.03,1400620503,"040051121000095","019011112586793",22.82,17,0.000,311.62,436.95,14.2,6.0,0.000,269116.49999989,269116.79999989,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620508,619322.00
05/20/2014 17:15,1,0.366,ACTIVE,213.5,335.75,60.00,1400620503,"033051125000132","019011112586793",34.40,17,0.098,316.10,434.73,12.5,6.4,0.151,244137.09999946,244137.39999941,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620510,619323.00
05/20/2014 17:15,1,0.354,ACTIVE,213.6,332.33,60.00,1400620503,"033051125000135","019011112586793",34.14,18,0.140,314.32,441.09,12.0,10.9,0.180,240264.09999992,240264.39999992,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620512,619324.00
05/20/2014 17:15,1,0.589,ACTIVE,213.6,400.30,60.03,1400620503,"040051121000116","019011112586793",25.35,16,0.153,310.98,438.23,14.8,15.3,0.001,283044.79999994,283045.29999994,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620515,619325.00
05/20/2014 17:15,1,0.569,ACTIVE,213.4,405.83,60.00,1400620503,"040051121000068","019011112586793",22.74,17,0.096,313.73,439.62,12.8,14.0,0.000,274373.69999995,274373.99999995,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620517,619326.00
05/20/2014 17:15,1,0.406,ACTIVE,212.7,353.30,60.03,1400620503,"033051125000118","019011112586793",38.97,17,0.151,318.34,438.74,15.7,12.2,0.081,310821.60000007,310822.00000007,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620519,619327.00
05/20/2014 17:15,1,0.415,ACTIVE,213.1,398.11,60.03,1400620503,"033051125000150","019011112586793",39.27,17,0.161,314.08,439.27,16.2,15.2,0.005,313701.89999964,313702.29999962,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620521,619328.00
05/20/2014 17:15,1,0.553,ACTIVE,213.2,408.90,60.03,1400620503,"040051121000185","019011112586793",23.96,17,0.105,315.74,439.74,13.1,7.4,0.000,282918.40000003,282918.70000003,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620524,619329.00
05/20/2014 17:15,1,0.521,ACTIVE,213.0,328.49,60.03,1400620503,"040051121000195","019011112586793",24.38,17,0.058,317.09,439.25,12.6,12.9,0.250,285427.70000008,285428.00000009,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620526,619330.00
05/20/2014 17:15,0,0.613,ACTIVE,214.87,345.96,59.986,1400620503,"274151322000083","019011112586793",27.79,21.80,0,337.84,350.47,17.3,14.7,0.115,124402.3,124402.3,2297,0,0,0,L,1151911521,0,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620527,619331.00
05/20/2014 17:15,0,0.629,ACTIVE,215.54,346.56,59.991,1400620503,"274151322000076","019011112586793",29.12,21.50,0,338.44,351.37,18.6,16.0,0.115,126227.7,126227.7,2288,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620529,619332.00
05/20/2014 17:15,0,0.355,ACTIVE,214.87,422.90,59.986,1400620503,"274151322000094","019011112586793",40.06,24.50,0,403.07,430.72,14.3,11.9,0.075,72364.4,72364.4,2294,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620773,619333.00
05/20/2014 17:15,0,0.617,ACTIVE,214.87,344.15,59.986,1400620503,"274151322000052","019011112586793",28.65,21.50,0,336.94,351.07,17.9,15.4,0.110,124494.3,124494.3,2255,0,0,0,L,1151911521,0,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620775,619334.00
05/20/2014 17:15,0,0.594,ACTIVE,215.09,346.56,59.981,1400620503,"274151322000085","019011112586793",28.59,21.80,0,337.84,350.47,17.2,14.7,0.106,123885.7,123885.7,2242,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620777,619335.00
05/20/2014 17:15,0,0.602,ACTIVE,215.09,344.76,59.986,1400620503,"274151322000087","019011112586793",27.79,28.00,0,337.84,350.77,16.9,14.4,0.102,119528.6,119528.6,2262,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620779,619336.00
05/20/2014 17:15,0,0.584,ACTIVE,214.41,343.55,59.986,1400620503,"274151322000088","019011112586793",27.71,21.50,0,337.54,350.17,16.4,13.9,0.102,119755.4,119755.4,2251,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620780,619337.00
05/20/2014 17:15,0,0.619,ACTIVE,214.87,347.46,59.965,1400620503,"274151322000095","019011112586793",28.78,21.50,0,338.14,351.07,18.1,15.5,0.119,124841.2,124841.2,2274,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620782,619338.00
05/20/2014 17:15,0,0.408,ACTIVE,215.54,408.18,59.996,1400620503,"274151322000068","019011112586793",38.27,24.80,0,393.15,416.59,16.0,13.5,0.084,70175.8,70175.8,2263,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620784,619339.00
05/20/2014 17:15,0,0.602,ACTIVE,215.09,342.65,59.991,1400620503,"274151322000054","019011112586793",28.03,22.00,0,337.54,350.77,17.1,14.6,0.102,122636.8,122636.8,2250,0,0,0,L,1151911521,0,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400620786,619340.00
05/20/2014 17:30,1,0.565,ACTIVE,213.4,368.25,60.00,1400621403,"040051121000097","019011112586793",25.72,18,0.139,315.26,440.24,14.4,11.0,0.017,299281.69999993,299283.59999993,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621406,619341.00
05/20/2014 17:30,1,0.631,ACTIVE_NO_POWER,213.2,420.43,60.03,1400621403,"040051121000095","019011112586793",22.86,17,0.000,311.13,437.10,14.3,0.0,0.019,269116.79999989,269118.49999989,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621408,619342.00
05/20/2014 17:30,1,0.366,ACTIVE,214.0,353.30,60.00,1400621403,"033051125000132","019011112586793",34.57,17,0.088,317.48,440.84,12.5,5.7,0.217,244137.39999941,244139.19999942,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621410,619343.00
05/20/2014 17:30,1,0.351,ACTIVE,214.1,375.67,60.03,1400621403,"033051125000135","019011112586793",34.47,18,0.133,316.30,441.13,12.0,14.0,0.005,240264.39999992,240266.19999992,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621413,619344.00
05/20/2014 17:30,1,0.586,ACTIVE,213.3,400.83,60.03,1400621403,"040051121000116","019011112586793",25.50,16,0.160,310.94,438.59,14.8,15.6,0.001,283045.29999994,283047.09999994,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621416,619345.00
05/20/2014 17:30,1,0.574,ACTIVE_NO_POWER,213.4,422.99,60.00,1400621403,"040051121000068","019011112586793",22.52,17,0.000,315.21,439.76,12.8,0.0,0.001,274373.99999995,274375.79999995,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621418,619346.00
05/20/2014 17:30,1,0.410,ACTIVE,213.6,389.67,60.03,1400621403,"033051125000118","019011112586793",38.55,18,0.103,317.81,442.02,15.7,13.9,0.144,310822.00000007,310824.50000007,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621420,619347.00
05/20/2014 17:30,1,0.413,ACTIVE,214.3,430.32,60.00,1400621403,"033051125000150","019011112586793",39.34,17,0.161,315.47,441.84,16.1,14.8,0.000,313702.29999962,313704.79999962,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621422,619348.00
05/20/2014 17:30,1,0.545,ACTIVE,213.9,394.08,60.03,1400621403,"040051121000185","019011112586793",24.16,17,0.141,315.28,439.98,13.1,12.1,0.001,282918.70000003,282920.50000003,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621425,619349.00
05/20/2014 17:30,1,0.519,ACTIVE_NO_POWER,213.5,418.87,60.00,1400621403,"040051121000195","019011112586793",24.34,17,0.011,317.30,440.87,12.5,0.0,0.057,285428.00000009,285429.70000008,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621427,619350.00
05/20/2014 17:30,0,0.594,ACTIVE,215.77,346.26,59.959,1400621403,"274151322000083","019011112586793",28.37,21.80,0,337.84,353.17,17.0,14.5,0.110,124405.1,124405.1,2298,0,0,0,L,1151911521,0,122.46,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621429,619351.00
05/20/2014 17:30,0,0.623,ACTIVE,216.22,346.56,59.965,1400621403,"274151322000076","019011112586793",29.16,21.50,0,336.64,354.97,18.4,15.9,0.115,126230.7,126230.7,2289,0,0,0,L,1151911521,0,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621430,619352.00
05/20/2014 17:30,0,0.375,ACTIVE,215.77,414.19,59.959,1400621403,"274151322000094","019011112586793",38.84,24.30,0,339.95,429.22,14.8,12.3,0.093,72366.8,72366.8,2295,0,0,0,L,1151911521,0,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621432,619353.00
05/20/2014 17:30,0,0.613,ACTIVE,215.32,347.16,59.959,1400621403,"274151322000052","019011112586793",28.53,21.50,0,337.54,353.17,17.8,15.2,0.106,124497.2,124497.2,2256,0,0,0,L,1151911521,0,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621434,619354.00
05/20/2014 17:30,0,0.596,ACTIVE,215.77,345.96,59.954,1400621403,"274151322000085","019011112586793",28.23,21.80,0,338.74,354.07,17.1,14.5,0.106,123888.5,123888.5,2243,0,0,0,L,1151911521,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621435,619355.00
05/20/2014 17:30,0,0.598,ACTIVE,215.77,344.76,59.959,1400621403,"274151322000087","019011112586793",27.69,27.80,0,338.14,353.77,16.8,14.3,0.106,119531.3,119531.3,2263,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621437,619356.00
05/20/2014 17:30,0,0.578,ACTIVE,214.87,344.45,59.965,1400621403,"274151322000088","019011112586793",27.63,21.30,0,337.84,351.97,16.2,13.7,0.093,119758.0,119758.0,2252,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621439,619357.00
05/20/2014 17:30,0,0.613,ACTIVE,215.54,346.86,59.959,1400621403,"274151322000095","019011112586793",28.75,21.50,0,336.34,352.87,17.9,15.4,0.106,124844.1,124844.1,2275,0,0,0,L,1151911521,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621441,619358.00
05/20/2014 17:30,0,0.406,ACTIVE,216.00,402.46,59.949,1400621403,"274151322000068","019011112586793",37.91,24.80,0,340.55,422.60,15.6,13.1,0.080,70178.3,70178.3,2264,0,0,0,L,1151911521,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621443,619359.00
05/20/2014 17:30,0,0.582,ACTIVE,215.09,345.66,59.959,1400621403,"274151322000054","019011112586793",28.73,22.00,0,337.84,352.57,16.9,14.4,0.106,122639.5,122639.5,2251,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400621444,619360.00
05/20/2014 17:45,1,0.622,ACTIVE,213.8,382.50,60.00,1400622303,"040051121000097","019011112586793",26.26,18,0.150,315.78,440.42,16.2,14.0,0.013,299283.59999993,299286.29999993,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622305,619361.00
05/20/2014 17:45,1,0.690,ACTIVE,213.6,380.89,60.00,1400622303,"040051121000095","019011112586793",23.03,17,0.000,311.61,437.32,15.8,4.2,0.207,269118.49999989,269120.79999989,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622308,619362.00
05/20/2014 17:45,1,0.410,ACTIVE,214.6,356.89,60.03,1400622303,"033051125000132","019011112586793",34.56,17,0.139,317.87,440.67,14.1,12.0,0.040,244139.19999942,244141.59999946,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622310,619363.00
05/20/2014 17:45,1,0.392,ACTIVE,214.0,373.29,60.03,1400622303,"033051125000135","019011112586793",34.66,18,0.129,315.41,441.33,13.5,12.9,0.011,240266.19999992,240268.59999992,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622312,619364.00
05/20/2014 17:45,1,0.640,ACTIVE,213.6,396.40,60.00,1400622303,"040051121000116","019011112586793",25.81,16,0.148,312.74,438.67,16.4,15.0,0.003,283047.09999994,283049.79999994,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622314,619365.00
05/20/2014 17:45,1,0.631,ALERT,214.5,354.93,60.03,1400622303,"040051121000068","019011112586793",22.64,17,0.147,316.38,439.78,14.2,12.5,0.050,274375.79999995,274377.99999995,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400622317,619366.00
05/20/2014 17:45,1,0.448,ACTIVE,214.1,385.63,60.03,1400622303,"033051125000118","019011112586793",39.12,17,0.140,318.37,442.74,17.4,11.6,0.016,310824.50000007,310827.80000007,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622320,619367.00
05/20/2014 17:45,1,0.454,ACTIVE,213.9,410.33,60.03,1400622303,"033051125000150","019011112586793",39.33,17,0.150,316.52,441.54,17.7,14.6,0.062,313704.79999962,313708.09999963,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622322,619368.00
05/20/2014 17:45,1,0.587,ACTIVE,214.0,336.92,60.00,1400622303,"040051121000185","019011112586793",24.66,17,0.155,315.79,440.04,14.4,15.9,0.156,282920.50000003,282922.80000003,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622324,619369.00
05/20/2014 17:45,1,0.568,ACTIVE,213.5,378.67,60.00,1400622303,"040051121000195","019011112586793",24.48,17,0.131,318.53,440.71,13.8,12.1,0.008,285429.70000008,285432.10000006,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622326,619370.00
05/20/2014 17:45,0,0.639,ACTIVE,215.54,346.26,60.002,1400622303,"274151322000083","019011112586793",28.73,21.80,0,336.94,354.37,18.5,15.9,0.119,124408.9,124408.9,2299,0,0,0,L,1151911521,0,122.68,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622328,619371.00
05/20/2014 17:45,0,0.676,ACTIVE,216.22,345.06,59.981,1400622303,"274151322000076","019011112586793",28.69,21.30,0,336.94,354.97,19.6,17.0,0.124,126234.8,126234.8,2290,0,0,0,L,1151911521,0,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622330,619372.00
05/20/2014 17:45,0,0.414,ACTIVE,215.54,407.57,59.959,1400622303,"274151322000094","019011112586793",38.51,24.30,0,339.34,434.63,16.3,13.8,0.102,72370.0,72370.0,2296,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622331,619373.00
05/20/2014 17:45,0,0.658,ACTIVE,215.54,343.25,59.981,1400622303,"274151322000052","019011112586793",28.67,21.30,0,336.04,353.77,19.1,16.5,0.106,124501.1,124501.1,2257,0,0,0,L,1151911521,0,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622333,619374.00
05/20/2014 17:45,0,0.631,ACTIVE,215.77,348.06,59.949,1400622303,"274151322000085","019011112586793",28.57,21.80,0,337.84,353.47,18.2,15.7,0.110,123892.3,123892.3,2244,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622335,619375.00
05/20/2014 17:45,0,0.637,ACTIVE,215.54,347.76,59.959,1400622303,"274151322000087","019011112586793",27.79,27.50,0,337.84,353.77,17.9,15.3,0.102,119535.0,119535.0,2264,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622337,619376.00
05/20/2014 17:45,0,0.611,ACTIVE,215.09,347.76,59.970,1400622303,"274151322000088","019011112586793",27.89,21.30,0,337.54,352.87,17.2,14.7,0.102,119761.5,119761.5,2253,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622339,619377.00
05/20/2014 17:45,0,0.631,ACTIVE,215.32,348.36,59.959,1400622303,"274151322000095","019011112586793",29.04,21.50,0,336.34,353.47,18.6,16.0,0.124,124848.1,124848.1,2276,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622340,619378.00
05/20/2014 17:45,0,0.430,ACTIVE,216.22,409.08,59.970,1400622303,"274151322000068","019011112586793",38.57,24.80,0,339.65,425.31,16.7,14.2,0.093,70181.8,70181.8,2265,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622342,619379.00
05/20/2014 17:45,0,0.611,ACTIVE,215.09,343.55,59.959,1400622303,"274151322000054","019011112586793",28.78,22.00,0,336.34,353.17,17.9,15.3,0.115,122643.3,122643.3,2252,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622344,619380.00
05/20/2014 17:45,1,0.546,ACTIVE,214.4,340.21,60.03,1400622302,"040051121000097","019011112586793",26.03,18,0.127,314.63,440.10,14.1,13.3,0.097,299286.29999993,299286.59999993,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622305,619381.00
05/20/2014 17:45,1,0.625,ACTIVE_NO_POWER,213.8,375.20,60.03,1400622302,"040051121000095","019011112586793",22.62,17,0.000,313.91,436.95,14.0,0.0,0.123,269120.79999989,269121.09999989,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622307,619382.00
05/20/2014 17:45,1,0.358,ACTIVE,214.4,394.62,60.03,1400622302,"033051125000132","019011112586793",34.70,17,0.133,317.45,440.55,12.3,14.5,0.001,244141.59999946,244141.89999941,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622309,619383.00
05/20/2014 17:45,1,0.348,ACTIVE,214.2,414.28,60.03,1400622302,"033051125000135","019011112586793",34.30,18,0.000,315.38,441.01,11.8,7.1,0.000,240268.59999992,240268.89999992,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622311,619384.00
05/20/2014 17:45,1,0.572,ACTIVE,214.0,368.09,60.03,1400622302,"040051121000116","019011112586793",25.72,16,0.146,312.37,438.51,14.6,12.4,0.015,283049.79999994,283050.19999994,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622314,619385.00
05/20/2014 17:45,1,0.565,ACTIVE,214.5,407.97,60.03,1400622302,"040051121000068","019011112586793",22.53,17,0.009,316.45,439.53,12.6,7.1,0.000,274377.99999995,274378.29999995,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622316,619386.00
05/20/2014 17:45,1,0.400,ACTIVE,214.0,380.53,60.03,1400622302,"033051125000118","019011112586793",39.15,17,0.157,318.38,441.62,15.6,11.9,0.018,310827.80000007,310828.20000007,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622318,619387.00
05/20/2014 17:45,1,0.409,ACTIVE,213.8,329.44,60.03,1400622302,"033051125000150","019011112586793",39.37,17,0.036,314.38,441.06,16.0,3.1,0.257,313708.09999963,313708.49999967,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622321,619388.00
05/20/2014 17:45,1,0.542,ACTIVE,214.2,342.03,60.03,1400622302,"040051121000185","019011112586793",24.13,17,0.140,315.79,439.39,13.0,14.1,0.088,282922.80000003,282923.20000003,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622323,619389.00
05/20/2014 17:45,1,0.518,ACTIVE,213.8,416.24,60.03,1400622302,"040051121000195","019011112586793",24.20,17,0.080,318.81,440.40,12.4,7.5,0.000,285432.10000006,285432.5000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622325,619390.00
05/20/2014 17:45,0,0.590,ACTIVE,215.32,347.16,60.007,1400622302,"274151322000083","019011112586793",28.61,21.80,0,339.04,352.27,17.1,14.5,0.106,124409.4,124409.4,2300,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622327,619391.00
