ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 17:45,0,0.617,ACTIVE,215.32,342.95,59.986,1400622302,"274151322000076","019011112586793",28.88,21.30,0,339.65,353.77,18.1,15.5,0.110,126235.3,126235.3,2291,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622328,619392.00
05/20/2014 17:45,0,0.383,ACTIVE,215.09,410.88,59.981,1400622302,"274151322000094","019011112586793",38.74,24.30,0,397.05,428.61,15.0,12.6,0.084,72370.4,72370.4,2297,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622330,619393.00
05/20/2014 17:45,0,0.613,ACTIVE,215.09,347.76,59.986,1400622302,"274151322000052","019011112586793",28.53,21.30,0,338.44,355.88,17.8,15.2,0.106,124501.6,124501.6,2258,0,0,0,L,1151911521,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622332,619394.00
05/20/2014 17:45,0,0.588,ACTIVE,215.09,342.95,59.986,1400622302,"274151322000085","019011112586793",28.57,21.80,0,339.95,352.87,17.1,14.6,0.097,123892.8,123892.8,2245,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622334,619395.00
05/20/2014 17:45,0,0.596,ACTIVE,215.09,345.96,59.981,1400622302,"274151322000087","019011112586793",27.83,27.50,0,338.74,351.97,16.8,14.3,0.097,119535.5,119535.5,2265,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622335,619396.00
05/20/2014 17:45,0,0.578,ACTIVE,214.87,345.06,59.975,1400622302,"274151322000088","019011112586793",27.73,21.30,0,338.74,351.37,16.2,13.8,0.093,119762.0,119762.0,2254,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622337,619397.00
05/20/2014 17:45,0,0.607,ACTIVE,215.09,345.96,59.954,1400622302,"274151322000095","019011112586793",28.63,21.50,0,339.04,351.67,17.6,15.0,0.106,124848.6,124848.6,2277,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622339,619398.00
05/20/2014 17:45,0,0.408,ACTIVE,216.00,406.97,59.975,1400622302,"274151322000068","019011112586793",38.25,24.80,0,395.25,416.59,15.9,13.5,0.093,70182.2,70182.2,2266,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622341,619399.00
05/20/2014 17:45,0,0.584,ACTIVE,215.09,345.96,59.970,1400622302,"274151322000054","019011112586793",28.78,22.00,0,338.74,351.07,17.1,14.5,0.102,122643.8,122643.8,2253,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400622342,619400.00
05/20/2014 18:00,1,0.558,ACTIVE,213.2,346.19,60.03,1400623203,"040051121000097","019011112586793",26.40,18,0.132,315.83,440.99,14.6,11.7,0.071,299286.59999993,299289.09999993,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623205,619401.00
05/20/2014 18:00,1,0.632,ACTIVE,213.3,326.06,60.03,1400623203,"040051121000095","019011112586793",22.98,17,0.086,312.47,436.97,14.4,4.4,0.201,269121.09999989,269123.09999989,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623208,619402.00
05/20/2014 18:00,1,0.371,ACTIVE,214.0,424.36,60.03,1400623203,"033051125000132","019011112586793",34.70,17,0.000,317.42,440.80,12.8,4.8,0.000,244141.89999941,244143.99999943,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623210,619403.00
05/20/2014 18:00,1,0.360,ACTIVE,213.7,405.56,60.03,1400623203,"033051125000135","019011112586793",34.20,18,0.088,316.45,441.23,12.2,11.0,0.000,240268.89999992,240270.99999992,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623212,619404.00
05/20/2014 18:00,1,0.590,ACTIVE,213.5,392.38,60.03,1400623203,"040051121000116","019011112586793",25.73,16,0.161,311.48,438.56,15.1,13.9,0.003,283050.19999994,283052.39999994,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623214,619405.00
05/20/2014 18:00,1,0.578,ACTIVE,213.9,349.43,60.03,1400623203,"040051121000068","019011112586793",22.62,17,0.134,317.17,439.47,13.0,13.8,0.048,274378.29999995,274380.29999995,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623217,619406.00
05/20/2014 18:00,1,0.412,ACTIVE,213.3,328.23,60.03,1400623203,"033051125000118","019011112586793",39.16,17,0.045,319.13,442.43,16.0,7.3,0.279,310828.20000007,310831.10000007,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623219,619407.00
05/20/2014 18:00,1,0.421,ACTIVE,213.2,390.68,60.07,1400623203,"033051125000150","019011112586793",39.23,17,0.102,314.69,441.43,16.4,8.5,0.201,313708.49999967,313711.39999965,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623221,619408.00
05/20/2014 18:00,1,0.552,ACTIVE,213.7,407.76,60.03,1400623203,"040051121000185","019011112586793",24.27,17,0.138,315.59,440.07,13.3,13.1,0.000,282923.20000003,282925.30000003,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623223,619409.00
05/20/2014 18:00,1,0.531,ACTIVE,213.6,409.39,60.07,1400623203,"040051121000195","019011112586793",24.26,17,0.146,318.59,440.86,12.8,14.4,0.000,285432.5000001,285434.70000009,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623225,619410.00
05/20/2014 18:00,0,0.607,ACTIVE,215.09,346.26,60.012,1400623203,"274151322000083","019011112586793",28.25,21.80,0,336.64,352.27,17.4,14.9,0.119,124412.7,124412.7,2301,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623227,619411.00
05/20/2014 18:00,0,0.621,ACTIVE,215.77,346.26,59.991,1400623203,"274151322000076","019011112586793",29.34,21.50,0,335.44,352.57,18.4,15.9,0.119,126238.9,126238.9,2292,0,0,0,L,1151911521,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623229,619412.00
05/20/2014 18:00,0,0.381,ACTIVE,215.32,416.59,60.007,1400623203,"274151322000094","019011112586793",39.38,24.30,0,338.74,431.32,15.4,12.9,0.097,72373.3,72373.3,2298,0,0,0,L,1151911521,0,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623231,619413.00
05/20/2014 18:00,0,0.621,ACTIVE,214.87,346.56,60.007,1400623203,"274151322000052","019011112586793",28.73,21.30,0,336.34,351.97,18.2,15.6,0.115,124505.1,124505.1,2259,0,0,0,L,1151911521,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623232,619414.00
05/20/2014 18:00,0,0.592,ACTIVE,215.32,343.85,60.028,1400623203,"274151322000085","019011112586793",29.02,21.80,0,337.54,351.67,17.4,14.9,0.102,123896.1,123896.1,2246,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623234,619415.00
05/20/2014 18:00,0,0.615,ACTIVE,215.32,345.06,59.986,1400623203,"274151322000087","019011112586793",27.59,27.30,0,336.34,351.67,17.2,14.7,0.097,119538.7,119538.7,2266,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623236,619416.00
05/20/2014 18:00,0,0.578,ACTIVE,214.64,342.95,59.991,1400623203,"274151322000088","019011112586793",28.27,21.50,0,336.04,351.37,16.6,14.1,0.097,119765.2,119765.2,2255,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623238,619417.00
05/20/2014 18:00,0,0.621,ACTIVE,214.87,343.85,60.018,1400623203,"274151322000095","019011112586793",28.59,21.30,0,336.94,351.97,18.0,15.4,0.110,124852.1,124852.1,2278,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623239,619418.00
05/20/2014 18:00,0,0.416,ACTIVE,216.00,409.98,60.012,1400623203,"274151322000068","019011112586793",38.45,24.80,0,339.04,424.41,16.3,13.8,0.088,70185.2,70185.2,2267,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623241,619419.00
05/20/2014 18:00,0,0.607,ACTIVE,214.87,346.56,59.975,1400623203,"274151322000054","019011112586793",28.45,22.00,0,336.34,351.67,17.6,15.0,0.110,122647.1,122647.1,2254,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400623243,619420.00
05/20/2014 18:15,1,0.975,ACTIVE,214.0,419.86,60.03,1400624102,"040051121000097","019011112586793",26.46,18,0.154,313.93,443.01,25.6,12.1,0.019,299289.09999993,299294.19999993,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624105,619421.00
05/20/2014 18:15,1,1.018,ACTIVE,213.4,395.36,60.00,1400624102,"040051121000095","019011112586793",23.61,18,0.176,311.64,438.23,23.9,13.2,0.021,269123.09999989,269127.49999989,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624108,619422.00
05/20/2014 18:15,1,0.635,ACTIVE,214.2,372.52,60.03,1400624102,"033051125000132","019011112586793",35.12,17,0.184,316.50,441.40,22.2,26.5,0.051,244143.99999943,244148.49999943,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624110,619423.00
05/20/2014 18:15,1,0.615,ACTIVE,214.0,406.19,60.03,1400624102,"033051125000135","019011112586793",35.17,18,0.131,315.21,442.17,21.5,13.7,0.010,240270.99999992,240275.49999992,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624112,619424.00
05/20/2014 18:15,1,0.979,ACTIVE,213.8,339.19,60.03,1400624102,"040051121000116","019011112586793",26.38,16,0.218,312.69,441.22,25.7,20.1,0.201,283052.39999994,283057.59999994,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624115,619425.00
05/20/2014 18:15,1,0.954,ACTIVE,213.6,330.07,60.00,1400624102,"040051121000068","019011112586793",23.73,18,0.195,317.35,440.61,22.5,27.1,0.225,274380.29999995,274384.79999995,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624117,619426.00
05/20/2014 18:15,1,0.709,ACTIVE,213.1,400.85,60.00,1400624102,"033051125000118","019011112586793",39.65,18,0.180,317.22,444.38,27.9,27.2,0.044,310831.10000007,310837.20000007,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624119,619427.00
05/20/2014 18:15,1,0.719,ACTIVE,213.4,391.31,60.03,1400624102,"033051125000150","019011112586793",39.61,17,0.189,316.92,444.28,28.3,16.0,0.233,313711.39999965,313717.49999967,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624121,619428.00
05/20/2014 18:15,1,0.927,ACTIVE,213.5,360.86,60.00,1400624102,"040051121000185","019011112586793",25.57,18,0.198,315.67,441.07,23.6,26.1,0.074,282925.30000003,282930.10000003,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624123,619429.00
05/20/2014 18:15,1,0.926,ACTIVE,213.4,367.92,60.03,1400624102,"040051121000195","019011112586793",25.23,17,0.204,319.26,441.56,23.2,21.8,0.065,285434.70000009,285439.5000001,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624126,619430.00
05/20/2014 18:15,0,1.018,ACTIVE,215.09,344.15,59.959,1400624102,"274151322000083","019011112586793",29.06,22.00,0,335.44,363.69,29.9,27.0,0.199,124419.4,124419.4,2302,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624127,619431.00
05/20/2014 18:15,0,1.072,ACTIVE,216.00,345.66,59.965,1400624102,"274151322000076","019011112586793",29.66,21.80,0,336.04,363.99,32.2,29.2,0.217,126246.1,126246.1,2293,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624130,619432.00
05/20/2014 18:15,0,0.684,ACTIVE,215.09,413.59,59.949,1400624102,"274151322000094","019011112586793",38.65,24.50,0,334.24,446.95,26.6,23.8,0.172,72379.2,72379.2,2299,0,0,0,L,1151911521,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624132,619433.00
05/20/2014 18:15,0,1.037,ACTIVE,214.87,346.56,59.965,1400624102,"274151322000052","019011112586793",29.24,21.80,0,334.84,363.99,30.7,27.7,0.199,124512.0,124512.0,2260,0,0,0,L,1151911521,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624133,619434.00
05/20/2014 18:15,0,1.023,ACTIVE,215.54,343.85,59.959,1400624102,"274151322000085","019011112586793",28.94,22.00,0,334.84,363.39,29.9,27.0,0.190,123902.8,123902.8,2247,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624135,619435.00
05/20/2014 18:15,0,1.016,ACTIVE,215.54,347.16,59.970,1400624102,"274151322000087","019011112586793",28.65,27.50,0,336.04,362.79,29.5,26.5,0.190,119545.3,119545.3,2267,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624137,619436.00
05/20/2014 18:15,0,0.994,ACTIVE,214.64,348.96,59.965,1400624102,"274151322000088","019011112586793",28.84,21.80,0,336.34,363.09,29.0,26.1,0.177,119771.7,119771.7,2256,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624139,619437.00
05/20/2014 18:15,0,1.068,ACTIVE,214.87,343.85,59.959,1400624102,"274151322000095","019011112586793",29.50,21.80,0,335.74,363.99,31.9,28.9,0.212,124859.1,124859.1,2279,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624140,619438.00
05/20/2014 18:15,0,0.711,ACTIVE,216.00,409.98,59.981,1400624102,"274151322000068","019011112586793",38.45,25.30,0,335.14,444.85,27.5,24.7,0.168,70191.4,70191.4,2268,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624142,619439.00
05/20/2014 18:15,0,1.027,ACTIVE,215.54,350.77,59.975,1400624102,"274151322000054","019011112586793",29.14,22.30,0,335.14,363.99,30.4,27.4,0.208,122653.9,122653.9,2255,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400624144,619440.00
05/20/2014 18:30,1,0.869,ACTIVE,214.4,403.30,60.00,1400625003,"040051121000097","019011112586793",26.15,19,0.143,313.69,441.28,22.6,10.9,0.012,299294.19999993,299299.49999993,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625006,619441.00
05/20/2014 18:30,1,0.932,ACTIVE,213.8,367.47,60.03,1400625003,"040051121000095","019011112586793",23.03,18,0.156,312.23,438.62,21.3,12.4,0.045,269127.49999989,269132.09999989,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625008,619442.00
05/20/2014 18:30,1,0.566,ALERT,214.4,413.25,60.00,1400625003,"033051125000132","019011112586793",34.79,18,0.159,318.58,441.77,19.6,15.7,0.006,244148.49999943,244153.19999942,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400625011,619443.00
05/20/2014 18:30,1,0.552,ACTIVE,214.2,379.28,60.00,1400625003,"033051125000135","019011112586793",34.61,19,0.155,314.63,442.53,19.0,15.6,0.029,240275.49999992,240280.09999992,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625013,619444.00
05/20/2014 18:30,1,0.868,ACTIVE,214.1,346.85,60.00,1400625003,"040051121000116","019011112586793",26.39,17,0.220,311.98,439.88,22.8,27.9,0.118,283057.59999994,283062.89999994,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625015,619445.00
05/20/2014 18:30,1,0.872,ACTIVE,214.2,393.86,60.00,1400625003,"040051121000068","019011112586793",23.00,18,0.157,316.96,441.06,19.9,13.8,0.111,274384.79999995,274389.49999995,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625017,619446.00
05/20/2014 18:30,1,0.633,ACTIVE,214.5,416.50,60.00,1400625003,"033051125000118","019011112586793",39.44,18,0.158,318.56,444.11,24.8,23.4,0.014,310837.20000007,310843.40000007,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625020,619447.00
05/20/2014 18:30,1,0.645,ACTIVE,214.3,354.85,60.03,1400625003,"033051125000150","019011112586793",39.15,18,0.221,313.96,444.48,25.1,28.2,0.136,313717.49999967,313723.59999963,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625022,619448.00
05/20/2014 18:30,1,0.829,ACTIVE,214.1,354.22,60.00,1400625003,"040051121000185","019011112586793",25.28,18,0.190,315.99,441.10,20.8,21.9,0.116,282930.10000003,282935.00000003,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625024,619449.00
05/20/2014 18:30,1,0.827,ACTIVE,213.6,333.19,60.00,1400625003,"040051121000195","019011112586793",24.86,18,0.197,318.42,441.85,20.4,16.1,0.268,285439.5000001,285444.40000008,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625026,619450.00
05/20/2014 18:30,0,0.908,ACTIVE,215.09,343.55,59.954,1400625003,"274151322000083","019011112586793",28.80,22.50,0,336.34,359.78,26.5,23.7,0.186,124426.2,124426.2,2303,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625028,619451.00
05/20/2014 18:30,0,0.957,ACTIVE,215.54,347.16,59.965,1400625003,"274151322000076","019011112586793",29.44,22.00,0,337.24,361.29,28.6,25.6,0.194,126253.4,126253.4,2294,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625030,619452.00
05/20/2014 18:30,0,0.605,ACTIVE,215.32,409.98,59.965,1400625003,"274151322000094","019011112586793",38.33,25.00,0,334.84,449.95,23.5,20.7,0.155,72385.2,72385.2,2300,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625032,619453.00
05/20/2014 18:30,0,0.936,ACTIVE,214.64,347.46,59.954,1400625003,"274151322000052","019011112586793",28.71,22.00,0,336.04,360.08,27.2,24.3,0.172,124519.0,124519.0,2261,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625033,619454.00
05/20/2014 18:30,0,0.908,ACTIVE,215.32,343.55,59.954,1400625003,"274151322000085","019011112586793",28.78,22.50,0,337.54,359.78,26.5,23.6,0.164,123909.6,123909.6,2248,0,0,0,L,1151911521,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625035,619455.00
05/20/2014 18:30,0,0.906,ACTIVE,214.64,346.86,59.959,1400625003,"274151322000087","019011112586793",28.27,27.80,0,336.64,359.78,25.9,23.1,0.172,119552.0,119552.0,2268,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625037,619456.00
05/20/2014 18:30,0,0.895,ACTIVE,214.41,348.96,59.965,1400625003,"274151322000088","019011112586793",28.07,22.00,0,336.64,359.48,25.5,22.7,0.168,119778.1,119778.1,2257,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625039,619457.00
05/20/2014 18:30,0,0.955,ACTIVE,214.87,342.65,59.986,1400625003,"274151322000095","019011112586793",28.96,22.00,0,336.04,360.38,28.0,25.1,0.177,124866.3,124866.3,2280,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625041,619458.00
05/20/2014 18:30,0,0.629,ACTIVE,215.54,409.98,59.970,1400625003,"274151322000068","019011112586793",38.39,25.80,0,336.94,442.44,24.3,21.5,0.150,70197.5,70197.5,2269,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625042,619459.00
05/20/2014 18:30,0,0.904,ACTIVE,214.41,344.15,59.970,1400625003,"274151322000054","019011112586793",28.96,22.50,0,336.34,360.08,26.5,23.6,0.168,122660.6,122660.6,2256,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625044,619460.00
05/20/2014 18:45,1,0.561,ACTIVE,214.9,346.12,60.03,1400625903,"040051121000097","019011112586793",25.79,19,0.120,317.06,441.21,14.4,10.6,0.081,299299.49999993,299303.59999993,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625906,619461.00
05/20/2014 18:45,1,0.638,ACTIVE,213.9,402.80,60.00,1400625903,"040051121000095","019011112586793",22.47,18,0.133,313.12,438.35,14.2,10.3,0.000,269132.09999989,269135.59999989,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625908,619462.00
05/20/2014 18:45,1,0.368,ACTIVE_NO_POWER,215.1,383.18,60.00,1400625903,"033051125000132","019011112586793",34.15,18,0.000,318.56,441.64,12.5,0.0,0.183,244153.19999942,244156.69999942,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625910,619463.00
05/20/2014 18:45,1,0.356,ACTIVE,214.9,343.06,60.03,1400625903,"033051125000135","019011112586793",33.88,19,0.132,316.87,442.20,12.0,10.2,0.080,240280.09999992,240283.39999992,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625913,619464.00
05/20/2014 18:45,1,0.585,ACTIVE,214.6,367.81,60.00,1400625903,"040051121000116","019011112586793",25.38,17,0.147,311.87,439.89,14.7,15.9,0.018,283062.89999994,283066.79999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625915,619465.00
05/20/2014 18:45,1,0.565,ACTIVE,214.5,414.11,60.03,1400625903,"040051121000068","019011112586793",22.53,18,0.100,318.22,440.93,12.6,13.6,0.000,274389.49999995,274392.89999995,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625917,619466.00
05/20/2014 18:45,1,0.410,ACTIVE,214.3,355.45,60.03,1400625903,"033051125000118","019011112586793",38.40,19,0.154,316.88,442.51,15.6,15.3,0.078,310843.40000007,310848.10000007,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625919,619467.00
05/20/2014 18:45,1,0.415,ACTIVE,214.1,384.54,60.00,1400625903,"033051125000150","019011112586793",38.70,18,0.107,314.81,442.52,16.0,3.0,0.207,313723.59999963,313728.39999964,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625921,619468.00
05/20/2014 18:45,1,0.541,ACTIVE,214.5,403.02,60.00,1400625903,"040051121000185","019011112586793",23.92,18,0.095,316.58,441.19,12.8,10.4,0.000,282935.00000003,282938.50000003,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625924,619469.00
05/20/2014 18:45,1,0.518,ACTIVE,214.5,404.62,60.03,1400625903,"040051121000195","019011112586793",23.92,18,0.098,316.32,441.83,12.3,13.9,0.000,285444.40000008,285448.0000001,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625926,619470.00
05/20/2014 18:45,0,0.596,ACTIVE,215.54,342.65,59.949,1400625903,"274151322000083","019011112586793",27.77,22.80,0,335.44,356.18,16.7,14.2,0.102,124431.5,124431.5,2304,0,0,0,L,1151911521,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625928,619471.00
05/20/2014 18:45,0,0.619,ACTIVE,215.77,342.05,59.975,1400625903,"274151322000076","019011112586793",28.77,22.50,0,336.94,357.38,18.1,15.5,0.110,126259.0,126259.0,2295,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625929,619472.00
05/20/2014 18:45,0,0.377,ACTIVE,215.32,406.97,59.970,1400625903,"274151322000094","019011112586793",38.43,25.30,0,335.44,431.92,14.7,12.2,0.088,72389.8,72389.8,2301,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625931,619473.00
05/20/2014 18:45,0,0.609,ACTIVE,215.32,342.05,59.965,1400625903,"274151322000052","019011112586793",27.95,22.50,0,334.84,356.48,17.3,14.8,0.110,124524.4,124524.4,2262,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625933,619474.00
05/20/2014 18:45,0,0.590,ACTIVE,215.32,342.95,59.965,1400625903,"274151322000085","019011112586793",27.81,22.80,0,336.34,356.18,16.6,14.1,0.097,123914.8,123914.8,2249,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625935,619475.00
05/20/2014 18:45,0,0.582,ACTIVE,215.54,344.15,59.975,1400625903,"274151322000087","019011112586793",27.59,28.00,0,335.14,356.18,16.3,13.8,0.102,119557.0,119557.0,2269,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625937,619476.00
05/20/2014 18:45,0,0.559,ACTIVE,214.87,341.45,59.981,1400625903,"274151322000088","019011112586793",27.61,22.50,0,335.14,355.88,15.7,13.2,0.097,119783.1,119783.1,2258,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625939,619477.00
05/20/2014 18:45,0,0.605,ACTIVE,215.54,340.85,59.975,1400625903,"274151322000095","019011112586793",28.11,22.50,0,335.74,356.48,17.3,14.8,0.102,124871.8,124871.8,2281,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625940,619478.00
05/20/2014 18:45,0,0.398,ACTIVE,216.00,399.46,59.970,1400625903,"274151322000068","019011112586793",37.51,26.30,0,335.44,437.63,15.3,12.8,0.088,70202.2,70202.2,2270,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625942,619479.00
05/20/2014 18:45,0,0.580,ACTIVE,214.87,343.25,59.970,1400625903,"274151322000054","019011112586793",27.75,23.00,0,335.44,356.18,16.4,13.9,0.102,122665.8,122665.8,2257,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400625944,619480.00
05/20/2014 19:00,1,1.052,ACTIVE,214.5,419.10,60.03,1400626803,"040051121000097","019011112586793",26.51,19,0.182,317.35,440.97,27.7,13.7,0.019,299303.59999993,299307.19999993,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626805,619481.00
05/20/2014 19:00,1,1.105,ACTIVE,214.7,332.56,60.03,1400626803,"040051121000095","019011112586793",23.44,19,0.153,313.20,437.99,25.7,27.9,0.228,269135.59999989,269138.69999989,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626808,619482.00
05/20/2014 19:00,1,0.688,ACTIVE,215.0,393.56,60.03,1400626803,"033051125000132","019011112586793",35.09,18,0.175,318.73,441.34,24.0,20.8,0.031,244156.69999942,244159.89999941,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626810,619483.00
05/20/2014 19:00,1,0.671,ACTIVE,215.2,342.51,60.03,1400626803,"033051125000135","019011112586793",35.05,19,0.207,316.05,442.14,23.4,28.0,0.188,240283.39999992,240286.49999992,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626812,619484.00
05/20/2014 19:00,1,1.086,ACTIVE,215.0,428.10,60.03,1400626803,"040051121000116","019011112586793",26.02,18,0.165,312.67,439.54,28.1,25.6,0.027,283066.79999994,283070.39999994,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626814,619485.00
05/20/2014 19:00,1,1.054,ACTIVE,215.2,405.69,60.03,1400626803,"040051121000068","019011112586793",23.57,19,0.160,316.07,440.28,24.7,20.4,0.017,274392.89999995,274395.99999995,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626817,619486.00
05/20/2014 19:00,1,0.778,ACTIVE,214.4,344.24,60.03,1400626803,"033051125000118","019011112586793",39.87,19,0.201,318.85,444.11,30.8,33.7,0.205,310848.10000007,310852.40000007,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626819,619487.00
05/20/2014 19:00,1,0.793,ACTIVE,214.7,397.83,60.00,1400626803,"033051125000150","019011112586793",39.72,19,0.181,317.20,444.53,31.3,19.1,0.244,313728.39999964,313732.79999962,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626821,619488.00
05/20/2014 19:00,1,1.054,ACTIVE,215.2,383.66,60.03,1400626803,"040051121000185","019011112586793",25.17,19,0.190,317.07,441.05,26.4,20.6,0.054,282938.50000003,282941.90000003,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626824,619489.00
05/20/2014 19:00,1,1.038,ACTIVE,215.3,424.04,60.03,1400626803,"040051121000195","019011112586793",25.42,19,0.156,319.09,441.50,26.2,12.4,0.015,285448.0000001,285451.40000008,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626826,619490.00
05/20/2014 19:00,0,1.152,ACTIVE,216.22,351.07,59.975,1400626803,"274151322000083","019011112586793",29.02,23.30,0,333.33,359.78,33.8,30.7,0.234,124436.4,124436.4,2305,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626828,619491.00
05/20/2014 19:00,0,1.199,ACTIVE,216.45,352.57,59.981,1400626803,"274151322000076","019011112586793",29.62,23.00,0,335.14,360.38,35.9,32.8,0.243,126264.4,126264.4,2296,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626829,619492.00
05/20/2014 19:00,0,0.758,ACTIVE,215.77,422.90,59.975,1400626803,"274151322000094","019011112586793",39.34,26.00,0,336.94,443.94,30.3,27.3,0.190,72394.1,72394.1,2302,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626831,619493.00
05/20/2014 19:00,0,1.156,ACTIVE,215.54,349.56,59.975,1400626803,"274151322000052","019011112586793",29.22,23.30,0,332.73,359.18,34.2,31.1,0.225,124529.5,124529.5,2263,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626833,619494.00
05/20/2014 19:00,0,1.133,ACTIVE,216.22,344.45,59.970,1400626803,"274151322000085","019011112586793",29.28,23.30,0,333.93,359.48,33.6,30.5,0.203,123919.8,123919.8,2250,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626835,619495.00
05/20/2014 19:00,0,1.141,ACTIVE,216.00,346.56,59.970,1400626803,"274151322000087","019011112586793",28.59,28.30,0,333.33,358.88,33.0,29.9,0.221,119561.9,119561.9,2270,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626837,619496.00
05/20/2014 19:00,0,1.123,ACTIVE,215.32,344.45,59.986,1400626803,"274151322000088","019011112586793",28.61,23.00,0,333.93,358.88,32.6,29.5,0.212,119787.9,119787.9,2259,0,0,0,L,1151911521,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626838,619497.00
05/20/2014 19:00,0,1.223,ACTIVE,216.00,345.06,59.970,1400626803,"274151322000095","019011112586793",29.28,23.00,0,333.03,360.08,36.3,33.1,0.230,124877.1,124877.1,2282,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626840,619498.00
05/20/2014 19:00,0,0.758,ACTIVE,216.67,425.31,59.970,1400626803,"274151322000068","019011112586793",40.10,26.80,0,338.14,433.12,30.4,27.4,0.194,70206.8,70206.8,2271,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626842,619499.00
05/20/2014 19:00,0,1.148,ACTIVE,215.54,348.36,59.970,1400626803,"274151322000054","019011112586793",29.34,23.80,0,332.43,359.18,34.1,31.0,0.225,122670.8,122670.8,2258,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400626844,619500.00
05/20/2014 19:15,1,0.698,ACTIVE,214.5,416.97,60.00,1400627703,"040051121000097","019011112586793",26.22,19,0.135,315.81,443.35,18.2,14.6,0.026,299307.19999993,299312.29999993,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627706,619501.00
05/20/2014 19:15,1,0.766,ACTIVE,214.3,344.75,60.03,1400627703,"040051121000095","019011112586793",22.93,19,0.123,312.45,438.44,17.4,15.4,0.094,269138.69999989,269142.99999989,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627708,619502.00
05/20/2014 19:15,1,0.450,ACTIVE,214.9,389.85,60.03,1400627703,"033051125000132","019011112586793",34.80,19,0.150,317.44,441.78,15.6,13.4,0.008,244159.89999941,244164.39999941,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627710,619503.00
05/20/2014 19:15,1,0.437,ACTIVE,214.7,411.71,60.03,1400627703,"033051125000135","019011112586793",34.56,19,0.140,316.60,442.15,15.0,15.0,0.001,240286.49999992,240290.79999992,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627713,619504.00
05/20/2014 19:15,1,0.721,ACTIVE,214.2,413.68,60.03,1400627703,"040051121000116","019011112586793",25.56,18,0.138,313.44,442.10,18.3,10.6,0.015,283070.39999994,283075.39999994,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627715,619505.00
05/20/2014 19:15,1,0.697,ACTIVE,214.3,372.29,60.03,1400627703,"040051121000068","019011112586793",22.66,19,0.145,316.20,440.95,15.7,11.4,0.018,274395.99999995,274400.39999995,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627717,619506.00
05/20/2014 19:15,1,0.502,ACTIVE,214.4,378.15,60.03,1400627703,"033051125000118","019011112586793",38.97,19,0.162,319.88,443.98,19.4,13.1,0.038,310852.40000007,310858.40000007,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627719,619507.00
05/20/2014 19:15,1,0.508,ACTIVE,214.2,388.93,60.03,1400627703,"033051125000150","019011112586793",39.13,19,0.163,316.37,444.64,19.7,13.3,0.196,313732.79999962,313738.79999962,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627721,619508.00
05/20/2014 19:15,1,0.660,ACTIVE,214.7,336.09,60.00,1400627703,"040051121000185","019011112586793",24.62,19,0.051,317.14,442.92,16.1,6.5,0.239,282941.90000003,282946.50000003,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627724,619509.00
05/20/2014 19:15,1,0.648,ACTIVE,214.9,371.25,60.00,1400627703,"040051121000195","019011112586793",24.06,19,0.148,319.36,443.01,15.5,13.7,0.029,285451.40000008,285456.10000007,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627726,619510.00
05/20/2014 19:15,0,0.713,ACTIVE,215.54,343.25,59.959,1400627703,"274151322000083","019011112586793",28.73,23.30,0,333.63,361.29,20.8,18.1,0.141,124443.0,124443.0,2306,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627728,619511.00
05/20/2014 19:15,0,0.750,ACTIVE,216.22,343.85,59.938,1400627703,"274151322000076","019011112586793",28.96,23.00,0,337.24,362.79,22.1,19.4,0.141,126271.4,126271.4,2297,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627729,619512.00
05/20/2014 19:15,0,0.465,ACTIVE,215.32,407.87,59.938,1400627703,"274151322000094","019011112586793",38.13,25.80,0,335.14,439.74,17.9,15.4,0.119,72399.8,72399.8,2303,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627731,619513.00
05/20/2014 19:15,0,0.725,ACTIVE,215.09,342.35,59.959,1400627703,"274151322000052","019011112586793",28.71,23.00,0,333.63,361.59,21.0,18.4,0.141,124536.1,124536.1,2264,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627733,619514.00
05/20/2014 19:15,0,0.697,ACTIVE,215.54,342.35,59.959,1400627703,"274151322000085","019011112586793",28.43,23.50,0,333.63,361.29,20.1,17.5,0.119,123926.2,123926.2,2251,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627734,619515.00
05/20/2014 19:15,0,0.689,ACTIVE,215.32,344.15,59.949,1400627703,"274151322000087","019011112586793",28.19,28.50,0,336.34,361.29,19.7,17.1,0.119,119568.2,119568.2,2271,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627736,619516.00
05/20/2014 19:15,0,0.674,ACTIVE,214.64,346.26,59.954,1400627703,"274151322000088","019011112586793",27.89,23.00,0,335.74,360.99,19.0,16.4,0.124,119794.0,119794.0,2260,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627738,619517.00
05/20/2014 19:15,0,0.723,ACTIVE,215.09,345.36,59.959,1400627703,"274151322000095","019011112586793",28.69,23.30,0,336.04,362.49,21.0,18.4,0.133,124884.1,124884.1,2283,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627740,619518.00
05/20/2014 19:15,0,0.471,ACTIVE,215.77,408.48,59.954,1400627703,"274151322000068","019011112586793",38.25,26.50,0,335.44,445.45,18.4,15.8,0.102,70212.6,70212.6,2272,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627741,619519.00
05/20/2014 19:15,0,0.684,ACTIVE,215.32,341.45,59.928,1400627703,"274151322000054","019011112586793",28.45,23.50,0,332.43,361.59,19.6,17.0,0.124,122677.2,122677.2,2259,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400627743,619520.00
05/20/2014 19:30,1,0.661,ACTIVE,214.3,432.79,60.03,1400628604,"040051121000097","019011112586793",26.16,19,0.099,316.15,440.71,17.2,8.4,0.000,299312.29999993,299315.49999993,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628606,619521.00
05/20/2014 19:30,1,0.733,ACTIVE,214.2,356.99,60.03,1400628604,"040051121000095","019011112586793",22.69,19,0.132,312.50,437.31,16.5,13.7,0.032,269142.99999989,269145.59999989,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628609,619522.00
05/20/2014 19:30,1,0.425,ACTIVE,214.4,342.04,60.03,1400628604,"033051125000132","019011112586793",34.54,18,0.097,317.76,440.77,14.6,10.6,0.118,244164.39999941,244167.09999946,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628611,619523.00
05/20/2014 19:30,1,0.409,ACTIVE,214.5,333.37,60.00,1400628604,"033051125000135","019011112586793",34.42,19,0.080,315.70,441.33,14.0,2.9,0.179,240290.79999992,240293.39999992,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628613,619524.00
05/20/2014 19:30,1,0.677,ACTIVE,214.0,430.00,60.03,1400628604,"040051121000116","019011112586793",25.72,18,0.077,312.51,439.03,17.3,14.8,0.000,283075.39999994,283078.49999994,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628615,619525.00
05/20/2014 19:30,1,0.654,ACTIVE,214.3,393.67,60.03,1400628604,"040051121000068","019011112586793",22.72,19,0.136,316.35,439.88,14.8,10.4,0.002,274400.39999995,274403.09999995,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628618,619526.00
05/20/2014 19:30,1,0.471,ACTIVE,214.2,402.24,60.03,1400628604,"033051125000118","019011112586793",39.03,19,0.150,319.72,442.44,18.2,11.5,0.007,310858.40000007,310862.10000007,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628621,619527.00
05/20/2014 19:30,1,0.476,ACTIVE,214.8,415.93,60.03,1400628604,"033051125000150","019011112586793",39.39,19,0.152,316.18,442.44,18.6,11.4,0.003,313738.79999962,313742.49999967,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628623,619528.00
05/20/2014 19:30,1,0.628,ACTIVE,214.3,353.70,60.03,1400628604,"040051121000185","019011112586793",24.42,19,0.134,317.03,440.62,15.2,14.1,0.052,282946.50000003,282949.30000003,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628625,619529.00
05/20/2014 19:30,1,0.599,ACTIVE,214.0,328.58,60.03,1400628604,"040051121000195","019011112586793",24.62,19,0.017,318.82,441.21,14.6,6.4,0.237,285456.10000007,285458.90000008,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628627,619530.00
05/20/2014 19:30,0,0.695,ACTIVE,215.32,343.55,59.959,1400628604,"274151322000083","019011112586793",28.29,23.30,0,334.24,353.17,19.9,17.3,0.133,124447.3,124447.3,2307,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628629,619531.00
05/20/2014 19:30,0,0.717,ACTIVE,216.00,342.05,59.944,1400628604,"274151322000076","019011112586793",29.06,23.00,0,333.33,353.47,21.1,18.4,0.133,126276.1,126276.1,2298,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628631,619532.00
05/20/2014 19:30,0,0.445,ACTIVE,215.09,405.17,59.996,1400628604,"274151322000094","019011112586793",38.11,26.00,0,338.14,428.91,17.1,14.6,0.110,72403.5,72403.5,2304,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628632,619533.00
05/20/2014 19:30,0,0.686,ACTIVE,215.32,345.96,59.970,1400628604,"274151322000052","019011112586793",29.04,23.00,0,331.83,353.17,20.2,17.5,0.115,124540.6,124540.6,2265,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628634,619534.00
05/20/2014 19:30,0,0.662,ACTIVE,215.32,343.25,59.944,1400628604,"274151322000085","019011112586793",28.80,23.30,0,333.63,352.57,19.4,16.8,0.119,123930.4,123930.4,2252,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628636,619535.00
05/20/2014 19:30,0,0.670,ACTIVE,215.54,345.36,59.970,1400628604,"274151322000087","019011112586793",28.07,28.50,0,333.03,352.87,19.1,16.5,0.110,119572.4,119572.4,2272,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628638,619536.00
