ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 19:30,0,0.648,ACTIVE,214.64,344.45,59.970,1400628604,"274151322000088","019011112586793",27.99,23.00,0,333.63,352.27,18.4,15.8,0.110,119798.0,119798.0,2261,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628639,619537.00
05/20/2014 19:30,0,0.705,ACTIVE,215.09,342.05,59.986,1400628604,"274151322000095","019011112586793",28.86,23.30,0,332.43,353.47,20.6,18.0,0.133,124888.6,124888.6,2284,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628641,619538.00
05/20/2014 19:30,0,0.459,ACTIVE,216.00,407.87,59.970,1400628604,"274151322000068","019011112586793",38.15,26.50,0,338.14,426.21,17.8,15.2,0.102,70216.5,70216.5,2273,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628643,619539.00
05/20/2014 19:30,0,0.656,ACTIVE,215.32,344.15,59.970,1400628604,"274151322000054","019011112586793",28.84,23.50,0,333.33,352.87,19.1,16.5,0.119,122681.5,122681.5,2260,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400628645,619540.00
05/20/2014 19:45,1,0.439,ACTIVE,214.1,391.60,60.00,1400629503,"040051121000097","019011112586793",25.55,20,0.120,315.92,440.64,11.1,11.0,0.000,299315.49999993,299317.99999993,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629506,619541.00
05/20/2014 19:45,1,0.518,ACTIVE_NO_POWER,214.2,424.53,60.00,1400629503,"040051121000095","019011112586793",22.28,20,0.000,314.08,437.30,11.5,0.0,0.000,269145.59999989,269147.79999989,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629508,619542.00
05/20/2014 19:45,1,0.289,ACTIVE_NO_POWER,214.3,400.73,60.03,1400629503,"033051125000132","019011112586793",33.50,18,0.000,319.74,440.70,9.6,0.0,0.000,244167.09999946,244169.29999945,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629510,619543.00
05/20/2014 19:45,1,0.270,ACTIVE,214.1,397.51,60.03,1400629503,"033051125000135","019011112586793",34.04,19,0.000,315.97,441.20,9.1,6.9,0.000,240293.39999992,240295.59999992,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629513,619544.00
05/20/2014 19:45,1,0.469,ACTIVE,213.9,383.76,60.03,1400629503,"040051121000116","019011112586793",25.21,18,0.119,311.10,438.84,11.7,14.3,0.001,283078.49999994,283080.99999994,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629515,619545.00
05/20/2014 19:45,1,0.447,ACTIVE,214.6,335.72,60.03,1400629503,"040051121000068","019011112586793",22.28,19,0.136,317.38,439.78,9.9,14.8,0.099,274403.09999995,274405.19999995,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629518,619546.00
05/20/2014 19:45,1,0.315,ACTIVE,214.6,329.84,60.03,1400629503,"033051125000118","019011112586793",38.70,19,0.104,319.19,442.03,12.1,5.4,0.243,310862.10000007,310865.10000007,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629520,619547.00
05/20/2014 19:45,1,0.323,ACTIVE,214.3,395.31,60.03,1400629503,"033051125000150","019011112586793",38.86,19,0.140,310.18,441.49,12.5,14.3,0.001,313742.49999967,313745.59999963,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629522,619548.00
05/20/2014 19:45,1,0.425,ACTIVE_NO_POWER,214.4,427.43,60.03,1400629503,"040051121000185","019011112586793",23.61,19,0.000,316.80,440.07,9.9,0.0,0.000,282949.30000003,282951.40000003,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629524,619549.00
05/20/2014 19:45,1,0.406,ACTIVE_NO_POWER,214.5,404.43,60.03,1400629503,"040051121000195","019011112586793",23.53,19,0.000,320.07,440.79,9.5,0.0,0.000,285458.90000008,285461.20000009,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629526,619550.00
05/20/2014 19:45,0,0.469,ACTIVE,215.32,343.85,59.986,1400629503,"274151322000083","019011112586793",28.33,23.00,0,333.63,351.07,13.4,11.1,0.084,124450.9,124450.9,2308,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629528,619551.00
05/20/2014 19:45,0,0.486,ACTIVE,216.22,343.85,59.975,1400629503,"274151322000076","019011112586793",28.88,23.00,0,336.94,351.67,14.3,11.9,0.084,126279.9,126279.9,2299,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629530,619552.00
05/20/2014 19:45,0,0.293,ACTIVE,215.32,406.07,59.981,1400629503,"274151322000094","019011112586793",38.15,26.00,0,338.74,430.12,11.2,8.9,0.066,72406.5,72406.5,2305,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629532,619553.00
05/20/2014 19:45,0,0.494,ACTIVE,214.87,339.65,59.986,1400629503,"274151322000052","019011112586793",27.83,23.00,0,333.03,351.07,14.0,11.6,0.071,124544.2,124544.2,2266,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629534,619554.00
05/20/2014 19:45,0,0.469,ACTIVE,215.09,341.45,59.975,1400629503,"274151322000085","019011112586793",27.79,23.00,0,334.84,350.77,13.2,10.8,0.075,123933.9,123933.9,2253,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629536,619555.00
05/20/2014 19:45,0,0.465,ACTIVE,215.54,341.75,59.981,1400629503,"274151322000087","019011112586793",27.81,28.30,0,336.34,351.07,13.1,10.8,0.075,119575.9,119575.9,2273,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629538,619556.00
05/20/2014 19:45,0,0.443,ACTIVE,215.09,342.65,59.959,1400629503,"274151322000088","019011112586793",27.83,23.00,0,336.34,350.47,12.5,10.2,0.075,119801.3,119801.3,2262,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629539,619557.00
05/20/2014 19:45,0,0.479,ACTIVE,215.54,342.65,59.981,1400629503,"274151322000095","019011112586793",28.53,23.00,0,336.04,351.37,13.8,11.4,0.075,124892.3,124892.3,2285,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629541,619558.00
05/20/2014 19:45,0,0.309,ACTIVE,216.00,405.47,59.996,1400629503,"274151322000068","019011112586793",38.29,26.50,0,338.44,426.21,12.2,9.8,0.062,70219.7,70219.7,2274,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629543,619559.00
05/20/2014 19:45,0,0.455,ACTIVE,215.32,341.75,59.981,1400629503,"274151322000054","019011112586793",28.45,23.50,0,332.73,350.77,13.2,10.8,0.080,122685.0,122685.0,2261,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400629545,619560.00
05/20/2014 20:00,1,0.363,ACTIVE,214.1,333.38,60.03,1400630403,"040051121000097","019011112586793",24.26,20,0.144,316.04,442.12,8.7,14.6,0.100,299317.99999993,299319.49999993,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630406,619561.00
05/20/2014 20:00,1,0.227,ACTIVE_NO_POWER,213.9,400.46,60.03,1400630403,"033051125000132","019011112586793",34.04,18,0.000,318.35,440.76,7.6,0.0,0.000,244169.29999945,244170.69999943,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630411,619562.00
05/20/2014 20:00,1,0.220,ACTIVE_NO_POWER,213.9,430.29,60.03,1400630403,"033051125000135","019011112586793",33.59,19,0.000,316.28,440.98,7.3,0.0,0.000,240295.59999992,240296.79999992,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630413,619563.00
05/20/2014 20:00,1,0.375,ACTIVE_NO_POWER,213.8,403.60,60.03,1400630403,"040051121000116","019011112586793",24.10,18,0.000,316.96,440.21,8.9,0.0,0.000,283080.99999994,283082.39999994,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630415,619564.00
05/20/2014 20:00,1,0.353,ACTIVE_NO_POWER,214.2,400.56,60.03,1400630403,"040051121000068","019011112586793",21.91,19,0.000,317.47,439.96,7.6,0.0,0.000,274405.19999995,274406.39999995,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630417,619565.00
05/20/2014 20:00,1,0.247,ACTIVE_NO_POWER,214.1,417.57,60.03,1400630403,"033051125000118","019011112586793",38.69,19,0.000,316.28,445.80,9.5,0.0,0.000,310865.10000007,310867.10000007,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630419,619566.00
05/20/2014 20:00,1,0.259,ACTIVE,214.1,333.06,60.03,1400630403,"033051125000150","019011112586793",38.89,19,0.106,315.85,445.52,10.0,11.0,0.183,313745.59999963,313747.59999963,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630422,619567.00
05/20/2014 20:00,1,0.359,ACTIVE,214.2,352.94,60.03,1400630403,"040051121000185","019011112586793",22.53,19,0.135,317.96,440.69,8.0,11.1,0.005,282951.40000003,282952.70000003,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630424,619568.00
05/20/2014 20:00,1,0.317,ACTIVE_NO_POWER,214.6,340.99,60.03,1400630403,"040051121000195","019011112586793",22.29,18,0.088,320.32,441.59,6.9,0.0,0.214,285461.20000009,285462.40000008,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630427,619569.00
05/20/2014 20:00,0,0.383,ACTIVE,215.32,341.15,59.975,1400630403,"274151322000083","019011112586793",27.75,22.80,0,336.34,347.46,10.8,8.5,0.057,124453.3,124453.3,2309,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630428,619570.00
05/20/2014 20:00,0,0.410,ACTIVE,215.54,340.85,59.975,1400630403,"274151322000076","019011112586793",27.81,23.00,0,337.24,347.46,11.6,9.2,0.075,126282.4,126282.4,2300,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630430,619571.00
05/20/2014 20:00,0,0.232,ACTIVE,215.32,403.97,59.970,1400630403,"274151322000094","019011112586793",38.13,25.50,0,338.44,418.70,9.0,6.7,0.049,72408.4,72408.4,2306,0,0,0,L,1151911521,0,122.46,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630432,619572.00
05/20/2014 20:00,0,0.412,ACTIVE,214.87,340.85,59.975,1400630403,"274151322000052","019011112586793",27.63,23.00,0,335.44,347.46,11.5,9.2,0.066,124546.8,124546.8,2267,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630434,619573.00
05/20/2014 20:00,0,0.381,ACTIVE,215.54,340.25,59.996,1400630403,"274151322000085","019011112586793",27.81,22.80,0,336.94,346.86,10.8,8.5,0.057,123936.3,123936.3,2254,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630436,619574.00
05/20/2014 20:00,0,0.383,ACTIVE,215.54,339.65,59.975,1400630403,"274151322000087","019011112586793",27.77,27.80,0,336.04,347.16,10.8,8.5,0.049,119578.2,119578.2,2274,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630438,619575.00
05/20/2014 20:00,0,0.357,ACTIVE,215.09,340.25,59.965,1400630403,"274151322000088","019011112586793",27.81,22.80,0,335.74,346.86,10.1,7.8,0.057,119803.5,119803.5,2263,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630439,619576.00
05/20/2014 20:00,0,0.391,ACTIVE,215.32,340.85,59.981,1400630403,"274151322000095","019011112586793",27.77,22.80,0,336.04,346.86,10.9,8.6,0.062,124894.8,124894.8,2286,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630441,619577.00
05/20/2014 20:00,0,0.264,ACTIVE,216.00,397.35,59.965,1400630403,"274151322000068","019011112586793",37.49,26.50,0,338.44,420.20,9.9,7.6,0.049,70221.8,70221.8,2275,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630443,619578.00
05/20/2014 20:00,0,0.379,ACTIVE,214.87,339.04,59.949,1400630403,"274151322000054","019011112586793",28.05,23.30,0,335.74,346.86,10.8,8.5,0.062,122687.3,122687.3,2262,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630444,619579.00
05/20/2014 20:00,1,0.441,ACTIVE_NO_POWER,213.8,386.14,60.03,1400630403,"040051121000095","019011112586793",21.84,20,0.000,314.33,437.62,9.5,0.0,0.000,269147.79999989,269149.09999989,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400630447,619580.00
05/20/2014 20:15,1,0.296,ACTIVE,214.4,345.77,60.00,1400631304,"040051121000097","019011112586793",23.78,19,0.138,319.90,442.23,6.9,13.8,0.009,299319.49999993,299320.49999993,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631306,619581.00
05/20/2014 20:15,1,0.181,ACTIVE_NO_POWER,215.2,382.76,60.00,1400631304,"033051125000132","019011112586793",33.09,17,0.000,317.35,440.51,5.9,0.0,0.000,244170.69999943,244171.69999943,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631310,619582.00
05/20/2014 20:15,1,0.180,ACTIVE,214.5,328.70,60.00,1400631304,"033051125000135","019011112586793",31.96,19,0.095,315.85,440.41,5.7,3.6,0.220,240296.79999992,240297.89999992,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631313,619583.00
05/20/2014 20:15,1,0.197,ACTIVE_NO_POWER,214.7,396.53,60.00,1400631304,"033051125000118","019011112586793",38.50,18,0.000,316.40,445.40,7.5,0.0,0.000,310867.10000007,310868.50000007,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631319,619584.00
05/20/2014 20:15,1,0.206,ACTIVE_NO_POWER,214.4,409.53,60.03,1400631304,"033051125000150","019011112586793",38.55,18,0.000,317.10,444.93,7.8,0.0,0.000,313747.59999963,313748.99999967,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631321,619585.00
05/20/2014 20:15,1,0.266,ACTIVE,214.3,351.81,60.00,1400631304,"040051121000185","019011112586793",23.40,19,0.095,318.48,440.20,6.1,9.4,0.000,282952.70000003,282953.50000003,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631323,619586.00
05/20/2014 20:15,1,0.253,ACTIVE,214.2,340.04,60.00,1400631304,"040051121000195","019011112586793",22.24,18,0.135,322.80,441.50,5.5,10.7,0.017,285462.40000008,285463.30000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631326,619587.00
05/20/2014 20:15,0,0.314,ACTIVE,215.54,341.15,59.959,1400631304,"274151322000083","019011112586793",27.69,22.00,0,335.44,345.66,8.8,6.6,0.049,124455.2,124455.2,2310,0,0,0,L,1151911521,0,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631327,619588.00
05/20/2014 20:15,0,0.334,ACTIVE,215.77,339.65,59.965,1400631304,"274151322000076","019011112586793",27.67,22.50,0,336.34,345.96,9.4,7.1,0.049,126284.5,126284.5,2301,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631329,619589.00
05/20/2014 20:15,0,0.191,ACTIVE,215.32,397.96,59.938,1400631304,"274151322000094","019011112586793",37.41,24.50,0,338.14,412.98,7.3,5.1,0.040,72409.9,72409.9,2307,0,0,0,L,1151911521,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631331,619590.00
05/20/2014 20:15,0,0.334,ACTIVE,215.54,338.74,59.954,1400631304,"274151322000052","019011112586793",27.95,22.30,0,335.44,345.66,9.6,7.3,0.040,124548.8,124548.8,2268,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631332,619591.00
05/20/2014 20:15,0,0.314,ACTIVE,215.54,340.25,59.954,1400631304,"274151322000085","019011112586793",27.55,21.80,0,336.64,345.66,8.8,6.6,0.044,123938.2,123938.2,2255,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631334,619592.00
05/20/2014 20:15,0,0.318,ACTIVE,215.32,340.25,59.954,1400631304,"274151322000087","019011112586793",27.47,27.00,0,335.74,345.66,8.9,6.6,0.049,119580.1,119580.1,2275,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631336,619593.00
05/20/2014 20:15,0,0.297,ACTIVE,214.87,341.45,59.954,1400631304,"274151322000088","019011112586793",27.19,22.00,0,335.74,345.36,8.2,6.0,0.044,119805.3,119805.3,2264,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631338,619594.00
05/20/2014 20:15,0,0.316,ACTIVE,215.32,339.34,59.959,1400631304,"274151322000095","019011112586793",27.81,22.00,0,335.74,345.06,8.9,6.6,0.049,124896.7,124896.7,2287,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631340,619595.00
05/20/2014 20:15,0,0.211,ACTIVE,216.22,399.76,59.965,1400631304,"274151322000068","019011112586793",37.75,25.80,0,339.04,413.29,8.1,5.9,0.022,70223.5,70223.5,2276,0,0,0,L,1151911521,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631341,619596.00
05/20/2014 20:15,0,0.316,ACTIVE,215.77,339.34,59.965,1400631304,"274151322000054","019011112586793",27.57,22.50,0,335.14,345.06,8.9,6.6,0.053,122689.2,122689.2,2263,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400631343,619597.00
05/20/2014 20:15,1,0.138,ALERT,214.3,357.29,60.00,1400631304,"040051121000095","019011112586793",26.46,18,0.000,356.69,384.11,3.6,0.0,0.000,269149.09999989,269149.69999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400631371,619598.00
05/20/2014 20:15,1,0.083,ALERT,214.1,376.41,60.00,1400631304,"040051121000116","019011112586793",29.29,16,0.000,376.08,405.17,2.4,0.0,0.000,283082.39999994,283082.79999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400631374,619599.00
05/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1400631304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.39999995,274406.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632185,619600.00
05/20/2014 20:30,1,0.154,ACTIVE_NO_POWER,214.1,432.24,60.03,1400632203,"033051125000118","019011112586793",37.57,17,0.000,318.70,444.67,5.7,0.0,0.012,310868.50000007,310869.60000007,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632253,619601.00
05/20/2014 20:30,1,0.176,ACTIVE_NO_POWER,214.2,392.67,60.03,1400632203,"033051125000150","019011112586793",36.20,17,0.000,317.45,443.56,6.3,0.0,0.116,313748.99999967,313750.09999963,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632255,619602.00
05/20/2014 20:30,0,0.270,ACTIVE,215.09,340.55,59.965,1400632203,"274151322000083","019011112586793",26.88,21.30,0,335.44,345.06,7.4,5.2,0.044,124456.7,124456.7,2311,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632271,619603.00
05/20/2014 20:30,0,0.279,ACTIVE,216.00,339.65,59.959,1400632203,"274151322000076","019011112586793",27.93,21.30,0,336.34,345.36,7.9,5.7,0.035,126286.2,126286.2,2302,0,0,0,L,1151911521,1,122.91,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632272,619604.00
05/20/2014 20:30,0,0.164,ACTIVE,215.54,363.39,59.954,1400632203,"274151322000094","019011112586793",33.91,23.00,0,337.24,400.96,5.7,3.5,0.027,72411.0,72411.0,2308,0,0,0,L,1151911521,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632274,619605.00
05/20/2014 20:30,0,0.289,ACTIVE,215.32,340.25,59.954,1400632203,"274151322000052","019011112586793",27.63,21.30,0,334.84,345.06,8.1,5.9,0.040,124550.6,124550.6,2269,0,0,0,L,1151911521,1,122.23,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632276,619606.00
05/20/2014 20:30,0,0.268,ACTIVE,215.32,339.65,59.949,1400632203,"274151322000085","019011112586793",27.57,20.70,0,336.04,345.06,7.5,5.3,0.040,123939.7,123939.7,2256,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632278,619607.00
05/20/2014 20:30,0,0.275,ACTIVE,215.54,340.25,59.949,1400632203,"274151322000087","019011112586793",27.04,26.00,0,335.14,345.06,7.5,5.3,0.040,119581.6,119581.6,2276,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632279,619608.00
05/20/2014 20:30,0,0.250,ACTIVE,215.32,339.65,59.944,1400632203,"274151322000088","019011112586793",27.10,20.70,0,335.14,344.76,6.8,4.7,0.035,119806.6,119806.6,2265,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632281,619609.00
05/20/2014 20:30,0,0.266,ACTIVE,215.54,339.34,59.949,1400632203,"274151322000095","019011112586793",27.73,21.00,0,335.44,344.45,7.5,5.3,0.031,124898.3,124898.3,2288,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632283,619610.00
05/20/2014 20:30,0,0.184,ACTIVE,216.00,376.92,59.938,1400632203,"274151322000068","019011112586793",35.31,24.30,0,337.54,409.08,6.6,4.5,0.027,70224.9,70224.9,2277,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632285,619611.00
05/20/2014 20:30,0,0.266,ACTIVE,215.54,339.95,59.949,1400632203,"274151322000054","019011112586793",27.79,21.30,0,334.54,344.76,7.5,5.3,0.044,122690.8,122690.8,2264,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632286,619612.00
05/20/2014 20:30,1,0.060,ALERT,213.7,300.52,60.00,1400632203,"040051121000068","019011112586793",26.34,15,0.000,300.33,328.76,1.5,0.0,0.000,274406.39999995,274406.99999995,79,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632289,619613.00
05/20/2014 20:30,1,0.047,ALERT,213.8,308.66,60.00,1400632203,"040051121000097","019011112586793",29.41,17,0.000,307.79,332.63,1.4,0.0,0.000,299320.49999993,299320.79999993,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632292,619614.00
05/20/2014 20:30,1,0.134,ALERT,212.8,368.97,60.00,1400632203,"040051121000095","019011112586793",26.11,16,0.000,368.54,402.83,3.5,0.0,0.000,269149.69999989,269149.69999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632295,619615.00
05/20/2014 20:30,1,0.081,ALERT,213.3,391.21,60.00,1400632203,"040051121000116","019011112586793",29.03,14,0.000,391.01,420.97,2.3,0.0,0.000,283082.79999994,283082.79999994,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632302,619616.00
05/20/2014 20:30,1,0.051,ALERT,213.5,345.24,60.00,1400632203,"040051121000185","019011112586793",28.00,15,0.000,344.95,364.43,1.4,0.0,0.000,282953.50000003,282953.70000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632304,619617.00
05/20/2014 20:30,1,0.013,ALERT,213.3,345.09,60.00,1400632203,"040051121000195","019011112586793",28.11,15,0.000,344.50,361.66,0.3,0.0,0.000,285463.30000012,285463.50000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400632307,619618.00
05/20/2014 20:30,1,0.025,ACTIVE_NO_POWER,213.9,396.40,60.03,1400632203,"033051125000132","019011112586793",39.07,16,0.000,320.06,440.39,0.9,0.0,0.000,244171.69999943,244172.39999942,246,0,0,0,L,2361,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632557,619619.00
05/20/2014 20:30,1,0.015,ACTIVE,213.9,333.69,60.03,1400632203,"033051125000135","019011112586793",38.85,16,0.126,322.64,438.19,0.6,12.4,0.000,240297.89999992,240298.59999992,350,0,0,0,L,2361,157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400632753,619620.00
05/20/2014 20:45,0,0.211,ACTIVE,215.32,340.55,59.975,1400633103,"274151322000083","019011112586793",26.90,20.30,0,335.44,343.85,5.8,3.7,0.022,124457.8,124457.8,2312,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633126,619621.00
05/20/2014 20:45,0,0.209,ACTIVE,216.00,340.85,59.996,1400633103,"274151322000076","019011112586793",27.93,20.30,0,336.04,343.25,6.0,3.8,0.022,126287.3,126287.3,2303,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633127,619622.00
05/20/2014 20:45,0,0.125,ACTIVE,215.54,339.65,59.949,1400633103,"274151322000094","019011112586793",30.61,21.80,0,336.34,368.50,3.9,1.8,0.009,72411.6,72411.6,2309,0,0,0,L,1151911521,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633129,619623.00
05/20/2014 20:45,0,0.232,ACTIVE,215.32,339.65,59.970,1400633103,"274151322000052","019011112586793",27.61,20.30,0,334.54,344.15,6.5,4.3,0.027,124551.8,124551.8,2270,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633131,619624.00
05/20/2014 20:45,0,0.207,ACTIVE,215.54,340.55,59.933,1400633103,"274151322000085","019011112586793",27.51,19.80,0,336.04,343.55,5.8,3.7,0.031,123940.7,123940.7,2257,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633132,619625.00
05/20/2014 20:45,0,0.217,ACTIVE,215.54,338.44,59.965,1400633103,"274151322000087","019011112586793",26.78,25.00,0,335.14,344.15,5.9,3.8,0.013,119582.7,119582.7,2277,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633134,619626.00
05/20/2014 20:45,0,0.193,ACTIVE,215.32,338.74,59.970,1400633103,"274151322000088","019011112586793",26.50,19.80,0,334.84,343.55,5.2,3.1,0.013,119807.5,119807.5,2266,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633136,619627.00
05/20/2014 20:45,0,0.197,ACTIVE,215.32,339.34,59.970,1400633103,"274151322000095","019011112586793",27.71,20.00,0,335.14,343.25,5.5,3.4,0.027,124899.3,124899.3,2289,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633138,619628.00
05/20/2014 20:45,0,0.143,ACTIVE,216.45,340.55,59.975,1400633103,"274151322000068","019011112586793",30.95,22.80,0,336.94,381.42,4.5,2.4,0.018,70225.7,70225.7,2278,0,0,0,L,1151911521,0,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633140,619629.00
05/20/2014 20:45,0,0.209,ACTIVE,215.32,338.74,59.965,1400633103,"274151322000054","019011112586793",27.15,20.70,0,334.54,343.55,5.8,3.6,0.027,122691.8,122691.8,2265,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633141,619630.00
05/20/2014 20:45,1,0.021,ACTIVE_NO_POWER,213.9,398.64,60.00,1400633103,"033051125000150","019011112586793",43.13,15,0.000,322.44,438.55,0.9,0.0,0.000,313750.09999963,313750.79999962,195,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633395,619631.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619632.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619633.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619634.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619635.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619636.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619637.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619638.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619639.00
05/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400633103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400633983,619640.00
05/20/2014 21:00,0,0.162,ACTIVE,214.87,338.74,60.002,1400634003,"274151322000083","019011112586793",26.10,19.50,0,335.14,343.85,4.3,2.2,0.018,124458.5,124458.5,2313,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634077,619641.00
05/20/2014 21:00,0,0.154,ACTIVE,215.54,339.65,59.996,1400634003,"274151322000076","019011112586793",27.43,19.50,0,336.94,343.55,4.3,2.3,0.009,126288.0,126288.0,2304,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634078,619642.00
05/20/2014 21:00,0,0.088,ACTIVE,215.09,339.65,59.991,1400634003,"274151322000094","019011112586793",30.00,20.30,0,336.34,343.25,2.6,0.6,0.004,72411.9,72411.9,2310,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634080,619643.00
05/20/2014 21:00,0,0.178,ACTIVE,214.87,339.04,59.996,1400634003,"274151322000052","019011112586793",27.00,19.50,0,334.84,343.55,4.9,2.8,0.000,124552.6,124552.6,2271,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634082,619644.00
05/20/2014 21:00,0,0.156,ACTIVE,215.32,339.65,59.986,1400634003,"274151322000085","019011112586793",26.84,19.30,0,336.64,343.85,4.2,2.2,0.018,123941.4,123941.4,2258,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634083,619645.00
05/20/2014 21:00,0,0.164,ACTIVE,214.87,339.65,59.991,1400634003,"274151322000087","019011112586793",26.10,24.30,0,336.04,343.85,4.3,2.3,0.013,119583.5,119583.5,2278,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634085,619646.00
05/20/2014 21:00,0,0.143,ACTIVE,214.87,339.65,59.986,1400634003,"274151322000088","019011112586793",25.19,19.00,0,335.44,343.85,3.6,1.6,0.009,119808.1,119808.1,2267,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634087,619647.00
05/20/2014 21:00,0,0.146,ACTIVE,215.09,337.84,59.996,1400634003,"274151322000095","019011112586793",26.26,19.30,0,335.74,343.25,3.9,1.9,0.009,124899.9,124899.9,2290,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634089,619648.00
05/20/2014 21:00,0,0.104,ACTIVE,215.77,339.34,59.991,1400634003,"274151322000068","019011112586793",30.04,21.50,0,337.24,344.15,3.1,1.1,0.004,70226.1,70226.1,2279,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634090,619649.00
05/20/2014 21:00,0,0.152,ACTIVE,215.09,338.14,59.991,1400634003,"274151322000054","019011112586793",26.64,19.50,0,335.14,343.25,4.1,2.0,0.009,122692.5,122692.5,2266,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634093,619650.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619651.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619652.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619653.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619654.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619655.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619656.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619657.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619658.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619659.00
05/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400634003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634884,619660.00
05/20/2014 21:15,0,0.078,ALERT,214.19,299.37,59.970,1400634903,"274151322000083","019011112586793",23.42,18.30,0,298.17,342.35,1.9,0.0,0.000,124458.7,124458.7,2314,0,0,0,L,1151911521,1,122.01,123.59,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634979,619661.00
05/20/2014 21:15,0,0.078,ALERT,214.41,298.77,59.981,1400634903,"274151322000076","019011112586793",23.95,18.30,0,297.87,342.35,1.9,0.0,0.000,126288.2,126288.2,2305,0,0,0,L,1151911521,1,122.01,123.81,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634982,619662.00
05/20/2014 21:15,0,0.000,ALERT,213.74,298.77,59.991,1400634903,"274151322000094","019011112586793",40.55,18.70,0,297.26,396.75,0.0,0.0,0.000,72411.9,72411.9,2311,0,0,0,L,1151911521,1,121.78,123.81,0002,16,0,0,0,0,0,0,143,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634984,619663.00
05/20/2014 21:15,0,0.102,ALERT,213.74,299.07,59.975,1400634903,"274151322000052","019011112586793",23.42,18.30,0,297.26,342.95,2.4,0.4,0.000,124553.0,124553.0,2272,0,0,0,L,1151911521,1,121.55,123.59,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634987,619664.00
05/20/2014 21:15,0,0.076,ALERT,214.41,299.07,59.986,1400634903,"274151322000085","019011112586793",24.31,18.00,0,298.17,342.05,1.9,0.0,0.000,123941.6,123941.6,2259,0,0,0,L,1151911521,1,122.46,123.59,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634991,619665.00
05/20/2014 21:15,0,0.088,ALERT,214.19,299.37,59.981,1400634903,"274151322000087","019011112586793",22.80,22.80,0,297.26,342.35,2.0,0.0,0.000,119583.7,119583.7,2279,0,0,0,L,1151911521,1,122.46,123.59,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634993,619666.00
05/20/2014 21:15,0,0.061,ALERT,213.96,299.07,59.975,1400634903,"274151322000088","019011112586793",23.60,17.80,0,297.87,342.35,1.5,0.0,0.000,119808.2,119808.2,2268,0,0,0,L,1151911521,1,122.91,123.36,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634996,619667.00
05/20/2014 21:15,0,0.068,ALERT,214.41,300.27,59.981,1400634903,"274151322000095","019011112586793",23.64,17.80,0,299.07,342.35,1.6,0.0,0.000,124900.0,124900.0,2291,0,0,0,L,1151911521,1,122.46,123.36,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400634999,619668.00
05/20/2014 21:15,0,0.008,ALERT,214.64,298.77,59.981,1400634903,"274151322000068","019011112586793",40.69,19.80,0,297.26,397.05,0.0,0.0,0.000,70226.1,70226.1,2280,0,0,0,L,1151911521,1,122.68,124.04,0002,18,0,0,0,0,0,0,151,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635002,619669.00
05/20/2014 21:15,0,0.072,ALERT,213.74,299.97,59.975,1400634903,"274151322000054","019011112586793",23.95,18.70,0,298.17,342.65,1.8,0.0,0.000,122692.7,122692.7,2267,0,0,0,L,1151911521,1,122.46,122.91,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635005,619670.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619671.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619672.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619673.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619674.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619675.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619676.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619677.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619678.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619679.00
05/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400634903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400635783,619680.00
05/20/2014 21:30,0,0.020,ALERT,213.51,297.87,59.970,1400635804,"274151322000083","019011112586793",25.80,16.30,0,296.06,301.17,0.0,0.0,0.000,124458.7,124458.7,2316,0,0,0,L,1151911521,1,121.78,123.36,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1400635879,619681.00
05/20/2014 21:30,0,0.020,ALERT,214.41,297.87,59.975,1400635804,"274151322000076","019011112586793",26.66,16.30,0,295.76,301.17,0.0,0.0,0.000,126288.2,126288.2,2307,0,0,0,L,1151911521,1,122.01,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1400635882,619682.00
05/20/2014 21:30,0,0.000,ALERT,213.51,296.96,59.965,1400635804,"274151322000094","019011112586793",0.00,16.70,0,295.46,385.03,0.0,0.0,0.000,72411.9,72411.9,2313,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,80,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1400635884,619683.00
05/20/2014 21:30,0,0.043,ALERT,213.06,297.26,59.959,1400635804,"274151322000052","019011112586793",26.10,16.30,0,295.76,301.47,0.0,0.0,0.000,124553.0,124553.0,2274,0,0,0,L,1151911521,1,121.55,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1400635887,619684.00
05/20/2014 21:30,0,0.020,ALERT,213.51,297.26,59.965,1400635804,"274151322000085","019011112586793",26.26,16.30,0,295.76,300.87,0.0,0.0,0.000,123941.6,123941.6,2261,0,0,0,L,1151911521,1,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1400635890,619685.00
