ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 21:30,0,0.000,ALERT,213.51,296.36,59.965,1400635804,"274151322000087","019011112586793",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,119583.7,119583.7,2281,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1400635893,619686.00
05/20/2014 21:30,0,0.000,ALERT,213.06,297.26,59.981,1400635804,"274151322000088","019011112586793",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,119808.2,119808.2,2270,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1400635896,619687.00
05/20/2014 21:30,0,0.000,ALERT,213.74,298.77,60.002,1400635804,"274151322000095","019011112586793",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,124900.0,124900.0,2293,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1400635898,619688.00
05/20/2014 21:30,0,0.000,ALERT,214.41,296.66,59.986,1400635804,"274151322000068","019011112586793",0.00,17.50,0,295.46,385.63,0.0,0.0,0.000,70226.1,70226.1,2282,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,76,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1400635901,619689.00
05/20/2014 21:30,0,0.016,ALERT,212.83,297.87,59.991,1400635804,"274151322000054","019011112586793",26.16,17.00,0,295.76,301.17,0.0,0.0,0.000,122692.7,122692.7,2269,0,0,0,L,1151911521,1,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1400635904,619690.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619691.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619692.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619693.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619694.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619695.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619696.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619697.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619698.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619699.00
05/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400635804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400636685,619700.00
05/20/2014 21:45,0,0.000,ALERT,215.54,300.57,59.986,1400636703,"274151322000083","019011112586793",0.00,15.30,0,295.16,302.07,0.0,0.0,0.000,124458.7,124458.7,2318,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1400636778,619701.00
05/20/2014 21:45,0,0.000,ALERT,216.00,299.07,59.975,1400636703,"274151322000076","019011112586793",0.00,15.30,0,294.56,302.07,0.0,0.0,0.000,126288.2,126288.2,2309,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400636781,619702.00
05/20/2014 21:45,0,0.000,ALERT,215.32,299.07,59.981,1400636703,"274151322000094","019011112586793",0.00,15.50,0,294.26,301.17,0.0,0.0,0.000,72411.9,72411.9,2315,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400636784,619703.00
05/20/2014 21:45,0,0.000,ALERT,215.09,299.07,59.981,1400636703,"274151322000052","019011112586793",0.00,15.30,0,294.56,302.07,0.0,0.0,0.000,124553.0,124553.0,2276,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1400636787,619704.00
05/20/2014 21:45,0,0.000,ALERT,215.54,299.67,59.981,1400636703,"274151322000085","019011112586793",0.00,15.30,0,294.56,301.77,0.0,0.0,0.000,123941.6,123941.6,2263,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1400636790,619705.00
05/20/2014 21:45,0,0.000,ALERT,215.54,299.07,59.975,1400636703,"274151322000087","019011112586793",0.00,19.50,0,293.96,301.17,0.0,0.0,0.000,119583.7,119583.7,2283,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400636792,619706.00
05/20/2014 21:45,0,0.000,ALERT,215.09,299.67,59.991,1400636703,"274151322000088","019011112586793",0.00,15.30,0,294.86,301.47,0.0,0.0,0.000,119808.2,119808.2,2272,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400636795,619707.00
05/20/2014 21:45,0,0.000,ALERT,215.54,300.87,59.991,1400636703,"274151322000095","019011112586793",0.00,15.00,0,295.76,302.68,0.0,0.0,0.000,124900.0,124900.0,2295,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400636798,619708.00
05/20/2014 21:45,0,0.000,ALERT,216.00,299.37,59.991,1400636703,"274151322000068","019011112586793",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,70226.1,70226.1,2284,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400636801,619709.00
05/20/2014 21:45,0,0.000,ALERT,215.09,300.27,59.991,1400636703,"274151322000054","019011112586793",0.00,15.50,0,294.56,302.07,0.0,0.0,0.000,122692.7,122692.7,2271,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1400636804,619710.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619711.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619712.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619713.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619714.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619715.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619716.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619717.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619718.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619719.00
05/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400636703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400637584,619720.00
05/20/2014 22:00,0,0.000,ALERT,214.87,300.27,59.959,1400637603,"274151322000083","019011112586793",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,124458.7,124458.7,2320,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637678,619721.00
05/20/2014 22:00,0,0.000,ALERT,215.09,299.37,59.981,1400637603,"274151322000076","019011112586793",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,126288.2,126288.2,2311,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637681,619722.00
05/20/2014 22:00,0,0.000,ALERT,214.87,299.67,59.912,1400637603,"274151322000094","019011112586793",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,72411.9,72411.9,2317,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637684,619723.00
05/20/2014 22:00,0,0.000,ALERT,214.64,300.57,59.954,1400637603,"274151322000052","019011112586793",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,124553.0,124553.0,2278,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637687,619724.00
05/20/2014 22:00,0,0.000,ALERT,214.64,299.37,59.944,1400637603,"274151322000085","019011112586793",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,123941.6,123941.6,2265,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637689,619725.00
05/20/2014 22:00,0,0.000,ALERT,214.87,299.37,59.944,1400637603,"274151322000087","019011112586793",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,119583.7,119583.7,2285,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637692,619726.00
05/20/2014 22:00,0,0.000,ALERT,214.41,299.67,59.938,1400637603,"274151322000088","019011112586793",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,119808.2,119808.2,2274,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400637695,619727.00
05/20/2014 22:00,0,0.000,ALERT,214.87,301.17,59.938,1400637603,"274151322000095","019011112586793",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,124900.0,124900.0,2297,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637698,619728.00
05/20/2014 22:00,0,0.000,ALERT,215.77,299.37,59.944,1400637603,"274151322000068","019011112586793",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,70226.1,70226.1,2286,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637701,619729.00
05/20/2014 22:00,0,0.000,ALERT,214.64,299.67,59.938,1400637603,"274151322000054","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,122692.7,122692.7,2273,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400637703,619730.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619731.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619732.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619733.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619734.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619735.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619736.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619737.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619738.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619739.00
05/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400637603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400638483,619740.00
05/20/2014 22:15,0,0.000,ALERT,215.54,300.87,59.981,1400638503,"274151322000083","019011112586793",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,124458.7,124458.7,2322,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638578,619741.00
05/20/2014 22:15,0,0.000,ALERT,216.00,299.97,59.981,1400638503,"274151322000076","019011112586793",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,126288.2,126288.2,2313,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400638581,619742.00
05/20/2014 22:15,0,0.000,ALERT,215.32,299.97,59.954,1400638503,"274151322000094","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,72411.9,72411.9,2319,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638584,619743.00
05/20/2014 22:15,0,0.000,ALERT,214.87,299.97,59.981,1400638503,"274151322000052","019011112586793",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,124553.0,124553.0,2280,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638586,619744.00
05/20/2014 22:15,0,0.000,ALERT,215.54,300.87,59.991,1400638503,"274151322000085","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,123941.6,123941.6,2267,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638589,619745.00
05/20/2014 22:15,0,0.000,ALERT,215.32,299.97,59.991,1400638503,"274151322000087","019011112586793",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,119583.7,119583.7,2287,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638592,619746.00
05/20/2014 22:15,0,0.000,ALERT,214.87,300.57,59.991,1400638503,"274151322000088","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,119808.2,119808.2,2276,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638595,619747.00
05/20/2014 22:15,0,0.000,ALERT,215.32,302.07,59.991,1400638503,"274151322000095","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,124900.0,124900.0,2299,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400638598,619748.00
05/20/2014 22:15,0,0.000,ALERT,216.00,300.57,60.007,1400638503,"274151322000068","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,70226.1,70226.1,2288,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400638601,619749.00
05/20/2014 22:15,0,0.000,ALERT,215.09,300.87,60.002,1400638503,"274151322000054","019011112586793",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,122692.7,122692.7,2275,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400638604,619750.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619751.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619752.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619753.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619754.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619755.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619756.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619757.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619758.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619759.00
05/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400638503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400639384,619760.00
05/20/2014 22:30,0,0.000,ALERT,215.32,301.77,59.970,1400639403,"274151322000083","019011112586793",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,124458.7,124458.7,2324,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639478,619761.00
05/20/2014 22:30,0,0.000,ALERT,216.00,302.07,59.975,1400639403,"274151322000076","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,126288.2,126288.2,2315,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639480,619762.00
05/20/2014 22:30,0,0.000,ALERT,215.54,301.17,59.981,1400639403,"274151322000094","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,72411.9,72411.9,2321,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400639483,619763.00
05/20/2014 22:30,0,0.000,ALERT,215.32,302.07,59.981,1400639403,"274151322000052","019011112586793",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,124553.0,124553.0,2282,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639486,619764.00
05/20/2014 22:30,0,0.000,ALERT,215.77,301.47,59.970,1400639403,"274151322000085","019011112586793",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,123941.6,123941.6,2269,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639489,619765.00
05/20/2014 22:30,0,0.000,ALERT,215.77,301.17,59.949,1400639403,"274151322000087","019011112586793",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,119583.7,119583.7,2289,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639491,619766.00
05/20/2014 22:30,0,0.000,ALERT,215.32,301.47,59.981,1400639403,"274151322000088","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,119808.2,119808.2,2278,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400639374,619767.00
05/20/2014 22:30,0,0.000,ALERT,216.00,302.98,59.986,1400639403,"274151322000095","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,124900.0,124900.0,2301,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639378,619768.00
05/20/2014 22:30,0,0.000,ALERT,216.45,301.47,59.986,1400639403,"274151322000068","019011112586793",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,70226.1,70226.1,2290,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639380,619769.00
05/20/2014 22:30,0,0.000,ALERT,215.54,302.07,59.970,1400639403,"274151322000054","019011112586793",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,122692.7,122692.7,2277,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400639383,619770.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619771.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619772.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619773.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619774.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619775.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619776.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619777.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619778.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619779.00
05/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400639403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400640284,619780.00
05/20/2014 22:45,0,0.000,ALERT,215.32,302.07,60.002,1400640303,"274151322000083","019011112586793",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,124458.7,124458.7,2326,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640377,619781.00
05/20/2014 22:45,0,0.000,ALERT,215.77,301.47,60.023,1400640303,"274151322000076","019011112586793",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,126288.2,126288.2,2317,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640380,619782.00
05/20/2014 22:45,0,0.000,ALERT,215.09,300.87,60.002,1400640303,"274151322000094","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,72411.9,72411.9,2323,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640383,619783.00
05/20/2014 22:45,0,0.000,ALERT,214.87,301.47,59.975,1400640303,"274151322000052","019011112586793",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,124553.0,124553.0,2284,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640386,619784.00
05/20/2014 22:45,0,0.000,ALERT,215.09,301.17,59.981,1400640303,"274151322000085","019011112586793",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,123941.6,123941.6,2271,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400640388,619785.00
05/20/2014 22:45,0,0.000,ALERT,215.09,300.57,60.002,1400640303,"274151322000087","019011112586793",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,119583.7,119583.7,2291,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640391,619786.00
05/20/2014 22:45,0,0.000,ALERT,214.87,300.57,60.002,1400640303,"274151322000088","019011112586793",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,119808.2,119808.2,2280,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400640394,619787.00
05/20/2014 22:45,0,0.000,ALERT,215.09,302.07,59.996,1400640303,"274151322000095","019011112586793",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,124900.0,124900.0,2303,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640397,619788.00
05/20/2014 22:45,0,0.000,ALERT,215.54,300.57,59.991,1400640303,"274151322000068","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,70226.1,70226.1,2292,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640400,619789.00
05/20/2014 22:45,0,0.000,ALERT,215.09,301.17,60.002,1400640303,"274151322000054","019011112586793",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,122692.7,122692.7,2279,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400640403,619790.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619791.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619792.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619793.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619794.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619795.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619796.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619797.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619798.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619799.00
05/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400640303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400641183,619800.00
05/20/2014 23:00,0,0.000,ALERT,214.19,299.97,59.975,1400641203,"274151322000083","019011112586793",0.00,12.70,0,286.14,303.28,0.0,0.0,0.000,124458.7,124458.7,2328,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641278,619801.00
05/20/2014 23:00,0,0.000,ALERT,214.64,300.27,59.981,1400641203,"274151322000076","019011112586793",0.00,12.70,0,285.84,303.28,0.0,0.0,0.000,126288.2,126288.2,2319,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641281,619802.00
05/20/2014 23:00,0,0.000,ALERT,214.41,299.37,59.975,1400641203,"274151322000094","019011112586793",0.00,12.30,0,285.54,302.07,0.0,0.0,0.000,72411.9,72411.9,2325,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641284,619803.00
05/20/2014 23:00,0,0.000,ALERT,213.96,299.67,59.965,1400641203,"274151322000052","019011112586793",0.00,12.70,0,285.84,303.28,0.0,0.0,0.000,124553.0,124553.0,2286,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641286,619804.00
05/20/2014 23:00,0,0.000,ALERT,214.41,299.67,59.970,1400641203,"274151322000085","019011112586793",0.00,13.00,0,286.14,302.98,0.0,0.0,0.000,123941.6,123941.6,2273,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400641289,619805.00
05/20/2014 23:00,0,0.000,ALERT,214.41,298.77,59.959,1400641203,"274151322000087","019011112586793",0.00,15.80,0,285.24,302.37,0.0,0.0,0.000,119583.7,119583.7,2293,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400641292,619806.00
05/20/2014 23:00,0,0.000,ALERT,214.19,299.97,59.975,1400641203,"274151322000088","019011112586793",0.00,13.00,0,285.84,302.68,0.0,0.0,0.000,119808.2,119808.2,2282,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400641295,619807.00
05/20/2014 23:00,0,0.000,ALERT,214.19,301.17,59.981,1400641203,"274151322000095","019011112586793",0.00,12.00,0,287.05,303.58,0.0,0.0,0.000,124900.0,124900.0,2305,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641298,619808.00
05/20/2014 23:00,0,0.000,ALERT,215.09,299.37,59.975,1400641203,"274151322000068","019011112586793",0.00,13.30,0,285.54,302.07,0.0,0.0,0.000,70226.1,70226.1,2294,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400641301,619809.00
05/20/2014 23:00,0,0.000,ALERT,214.19,300.27,59.981,1400641203,"274151322000054","019011112586793",0.00,13.00,0,285.84,302.98,0.0,0.0,0.000,122692.7,122692.7,2281,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400641303,619810.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619811.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619812.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619813.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619814.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619815.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619816.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619817.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619818.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619819.00
05/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400641203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642084,619820.00
05/20/2014 23:15,0,0.000,ALERT,213.96,299.67,59.986,1400642103,"274151322000083","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,124458.7,124458.7,2330,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642178,619821.00
05/20/2014 23:15,0,0.000,ALERT,214.19,298.47,59.970,1400642103,"274151322000076","019011112586793",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,126288.2,126288.2,2321,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642181,619822.00
05/20/2014 23:15,0,0.000,ALERT,213.51,298.47,59.975,1400642103,"274151322000094","019011112586793",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,72411.9,72411.9,2327,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642184,619823.00
05/20/2014 23:15,0,0.000,ALERT,213.51,298.47,59.975,1400642103,"274151322000052","019011112586793",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,124553.0,124553.0,2288,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400642187,619824.00
05/20/2014 23:15,0,0.000,ALERT,213.96,299.07,59.938,1400642103,"274151322000085","019011112586793",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,123941.6,123941.6,2275,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642190,619825.00
05/20/2014 23:15,0,0.000,ALERT,213.74,297.57,59.944,1400642103,"274151322000087","019011112586793",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,119583.7,119583.7,2295,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642192,619826.00
05/20/2014 23:15,0,0.000,ALERT,213.29,298.77,59.986,1400642103,"274151322000088","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,119808.2,119808.2,2284,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642195,619827.00
05/20/2014 23:15,0,0.000,ALERT,213.74,299.97,59.970,1400642103,"274151322000095","019011112586793",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,124900.0,124900.0,2307,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642199,619828.00
05/20/2014 23:15,0,0.000,ALERT,214.41,298.17,59.970,1400642103,"274151322000068","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,70226.1,70226.1,2296,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400642202,619829.00
05/20/2014 23:15,0,0.000,ALERT,213.51,299.07,59.959,1400642103,"274151322000054","019011112586793",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,122692.7,122692.7,2283,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400642204,619830.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619831.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619832.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619833.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619834.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619835.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619836.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619837.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619838.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619839.00
05/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400642103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400642984,619840.00
