ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/20/2014 23:30,0,0.000,ALERT,215.09,301.47,59.959,1400643003,"274151322000083","019011112586793",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,124458.7,124458.7,2332,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643080,619841.00
05/20/2014 23:30,0,0.000,ALERT,215.54,302.07,59.938,1400643003,"274151322000076","019011112586793",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,126288.2,126288.2,2323,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643083,619842.00
05/20/2014 23:30,0,0.000,ALERT,215.09,301.47,59.944,1400643003,"274151322000094","019011112586793",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,72411.9,72411.9,2329,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643086,619843.00
05/20/2014 23:30,0,0.000,ALERT,214.87,301.47,59.944,1400643003,"274151322000052","019011112586793",0.00,12.00,0,296.96,303.58,0.0,0.0,0.000,124553.0,124553.0,2290,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643089,619844.00
05/20/2014 23:30,0,0.000,ALERT,215.09,301.17,59.954,1400643003,"274151322000085","019011112586793",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,123941.6,123941.6,2277,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643091,619845.00
05/20/2014 23:30,0,0.000,ALERT,215.32,300.87,59.975,1400643003,"274151322000087","019011112586793",0.00,15.00,0,296.36,302.37,0.0,0.0,0.000,119583.7,119583.7,2297,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643094,619846.00
05/20/2014 23:30,0,0.000,ALERT,214.87,301.17,59.981,1400643003,"274151322000088","019011112586793",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,119808.2,119808.2,2286,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643097,619847.00
05/20/2014 23:30,0,0.000,ALERT,215.09,302.68,59.944,1400643003,"274151322000095","019011112586793",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,124900.0,124900.0,2309,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643100,619848.00
05/20/2014 23:30,0,0.000,ALERT,215.54,300.57,59.944,1400643003,"274151322000068","019011112586793",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,70226.1,70226.1,2298,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643103,619849.00
05/20/2014 23:30,0,0.000,ALERT,214.87,302.07,59.944,1400643003,"274151322000054","019011112586793",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,122692.7,122692.7,2285,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643106,619850.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619851.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619852.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619853.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619854.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619855.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619856.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619857.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619858.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619859.00
05/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400643003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400643883,619860.00
05/20/2014 23:45,0,0.000,ALERT,215.09,301.47,60.002,1400643904,"274151322000083","019011112586793",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,124458.7,124458.7,2334,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643978,619861.00
05/20/2014 23:45,0,0.000,ALERT,215.54,301.17,60.002,1400643904,"274151322000076","019011112586793",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,126288.2,126288.2,2325,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643981,619862.00
05/20/2014 23:45,0,0.000,ALERT,215.09,300.57,59.996,1400643904,"274151322000094","019011112586793",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,72411.9,72411.9,2331,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643984,619863.00
05/20/2014 23:45,0,0.000,ALERT,214.87,300.87,59.996,1400643904,"274151322000052","019011112586793",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,124553.0,124553.0,2292,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643987,619864.00
05/20/2014 23:45,0,0.000,ALERT,215.09,301.17,60.002,1400643904,"274151322000085","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,123941.6,123941.6,2279,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643989,619865.00
05/20/2014 23:45,0,0.000,ALERT,215.32,300.57,59.986,1400643904,"274151322000087","019011112586793",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,119583.7,119583.7,2299,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643993,619866.00
05/20/2014 23:45,0,0.000,ALERT,214.64,301.47,59.991,1400643904,"274151322000088","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,119808.2,119808.2,2288,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400643996,619867.00
05/20/2014 23:45,0,0.000,ALERT,215.32,302.07,59.991,1400643904,"274151322000095","019011112586793",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,124900.0,124900.0,2311,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400643998,619868.00
05/20/2014 23:45,0,0.000,ALERT,216.00,300.87,59.975,1400643904,"274151322000068","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,70226.1,70226.1,2300,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400644001,619869.00
05/20/2014 23:45,0,0.000,ALERT,214.87,301.47,59.991,1400643904,"274151322000054","019011112586793",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,122692.7,122692.7,2287,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400644004,619870.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274406.99999995,274406.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619871.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310869.60000007,310869.60000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619872.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313750.79999962,313750.79999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619873.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282953.70000003,282953.70000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619874.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285463.50000011,285463.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619875.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299320.79999993,299320.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619876.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269149.69999989,269149.69999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619877.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244172.39999942,244172.39999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619878.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240298.59999992,240298.59999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619879.00
05/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400643904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283082.79999994,283082.79999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400644784,619880.00
